Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,5.9,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,11.41,3.68
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,20.99,13.32
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,30.59,22.54
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,40.33,30.18
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,50.15,38.95
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,60.12,47.8
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,70.23,56.67
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,93.37,76.6
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,117.65,97.31
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,126.98,105.2
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,136.43,113.17
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,146.55,121.68
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,156.96,130.43
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,208.07,174.06
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,255.16,213.94
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,248.13,207.7
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,239.69,200.29
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,300.69,252.53
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,384.27,322.43
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,310.53,259.98
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,250.67,208.59
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,315.63,264.54
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,405.91,339.92
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,283.82,238.07
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,163.2,135.0
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,83.35,66.98
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,15.27,7.74
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,32.13,22.57
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,49.07,37.47
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,44.81,33.89
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,40.56,30.29
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,35.54,25.92
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,30.54,21.51
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,25.16,16.75
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,19.79,11.94
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,14.82,7.4
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,9.86,2.83
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,5.68,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,6.29,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,12.18,4.25
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,22.14,14.3
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,32.05,23.77
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,42.41,31.9
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,53.0,41.37
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,63.4,50.53
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,73.95,59.7
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,83.13,67.43
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,92.42,75.15
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,109.72,89.76
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,127.68,104.8
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,120.89,98.8
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,113.69,92.53
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,109.41,88.79
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,105.07,85.01
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,116.15,94.13
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,127.52,103.41
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,140.37,114.16
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,153.78,125.37
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,252.75,208.04
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,346.44,283.58
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,282.65,231.1
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,197.42,161.08
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,186.3,152.12
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,175.02,142.7
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,180.89,148.23
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,187.38,154.23
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,179.47,147.87
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,171.72,141.7
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,157.08,129.84
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,142.54,117.96
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,124.7,102.91
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,106.97,87.75
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,88.29,71.73
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,69.5,55.27
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,51.58,39.33
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,32.53,22.21
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,17.19,7.2
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,11.41,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,24.05,13.75
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,32.28,23.25
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,40.59,31.34
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,62.76,46.1
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,86.55,66.96
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,109.78,85.93
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,134.57,106.84
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,149.62,120.29
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,165.95,134.51
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,180.02,146.55
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,193.3,157.6
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,218.86,178.51
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,246.2,200.7
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,259.48,211.52
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,272.6,222.11
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,411.85,335.9
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,538.97,436.8
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,710.93,571.41
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,858.25,679.89
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,893.28,702.36
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,925.42,723.65
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,950.11,741.06
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,971.39,756.25
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,986.77,766.52
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,998.55,774.5
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,1001.09,778.74
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,1011.89,789.02
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,1003.26,784.41
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,990.96,777.49
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,965.97,760.83
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,937.69,741.64
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,899.46,714.02
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,858.6,683.78
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,794.98,638.08
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,730.04,589.01
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,639.32,517.2
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,549.72,440.85
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,397.69,287.62
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,204.83,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,9.44,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,22.13,12.33
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,29.24,20.8
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,36.48,27.96
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,50.11,32.13
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,105.69,57.59
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,163.97,100.26
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,228.19,155.52
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,289.95,212.01
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,353.81,270.67
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,416.21,327.75
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,479.31,383.8
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,539.17,435.62
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,598.48,485.2
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,655.2,531.87
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,710.56,576.1
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,760.37,613.81
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,807.78,646.77
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,850.77,676.92
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,890.97,704.82
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,925.4,727.57
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,956.5,747.91
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,982.04,765.78
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,1003.96,781.28
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,1017.92,791.46
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,1028.01,799.25
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,1030.5,802.03
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,1029.12,802.42
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,1017.66,796.02
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,1002.58,787.27
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,989.6,779.86
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,961.43,761.53
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,918.96,731.35
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,873.93,698.61
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,810.63,653.11
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,746.08,604.28
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,650.81,529.4
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,556.76,450.04
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,406.42,301.44
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,211.56,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,11.41,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,23.74,13.59
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,33.15,24.32
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,44.04,34.88
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,57.22,41.83
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,103.45,67.47
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,147.08,99.17
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,196.76,141.13
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,258.72,194.21
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,333.02,259.12
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,362.07,291.68
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,370.5,304.38
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,464.06,382.3
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,565.9,465.64
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,558.25,459.81
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,522.04,430.33
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,647.57,530.59
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,767.11,621.66
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,687.83,557.25
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,548.64,445.88
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,538.34,437.54
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,504.59,410.48
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,510.6,415.9
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,515.72,420.42
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,561.05,455.75
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,584.15,474.02
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,724.17,584.83
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,853.06,680.11
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,683.3,554.18
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,500.86,411.48
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,474.35,392.81
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,424.94,355.04
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,388.6,326.22
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,351.86,296.42
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,311.09,263.22
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,270.02,228.68
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,214.2,180.15
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,158.72,130.51
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,96.16,70.06
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,10.23,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,5.11,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,12.98,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,24.84,14.17
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,36.45,26.91
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,48.04,38.09
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,60.34,49.63
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,103.9,67.45
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,150.06,100.88
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,205.58,147.29
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,150.25,114.27
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,50.61,38.51
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,46.37,34.8
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,42.14,31.05
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,44.86,33.26
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,47.58,35.46
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,66.95,52.0
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,86.99,68.96
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,80.15,62.94
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,73.3,56.97
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,202.01,166.1
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,340.24,279.16
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,302.58,247.15
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,262.3,213.47
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,150.1,121.44
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,63.1,48.1
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,45.68,33.43
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,28.33,18.67
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,39.86,28.59
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,51.43,38.53
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,59.93,45.87
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,69.35,54.02
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,62.63,48.4
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,56.03,42.84
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,49.06,36.93
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,42.1,30.97
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,34.78,24.68
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,27.47,18.3
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,20.57,12.16
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,13.68,6.0
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,7.96,0.62
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.27,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.18,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,10.62,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,22.48,12.14
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,30.02,20.99
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,37.68,28.46
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,45.92,36.19
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,100.32,56.72
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,154.05,94.32
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,212.43,143.01
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,271.32,195.29
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,333.45,250.93
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,393.62,304.44
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,453.78,356.33
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,512.95,405.75
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,572.4,453.52
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,627.33,497.48
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,681.15,539.34
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,731.18,576.5
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,779.39,609.86
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,822.86,639.06
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,863.8,666.19
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,899.87,690.04
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,932.96,711.77
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,959.14,729.78
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,981.82,745.55
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,998.39,757.33
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,1011.25,766.81
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,1014.8,770.84
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,1014.51,772.51
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,1006.49,768.07
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,994.83,761.34
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,972.5,745.47
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,947.0,726.99
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,919.41,706.93
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,877.73,676.16
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,817.62,636.54
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,756.31,593.71
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,666.41,527.18
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,577.7,456.26
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,434.84,326.29
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,278.21,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,117.93,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,11.41,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,24.04,13.36
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,32.68,23.3
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,41.4,31.69
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,48.91,38.76
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,98.6,57.05
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,147.33,97.77
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,176.46,128.34
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,218.55,165.34
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,261.16,202.85
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,288.36,228.32
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,317.5,254.26
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,325.31,261.57
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,315.46,253.61
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,338.36,271.86
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,361.08,289.55
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,328.16,262.35
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,274.01,218.04
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,179.7,142.37
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,79.85,60.43
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,79.07,59.75
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,78.29,59.0
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,279.32,224.46
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,475.71,378.31
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,758.32,596.57
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,996.38,762.18
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,999.48,761.2
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,1010.93,768.16
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,999.66,759.7
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,984.67,748.96
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,959.69,730.88
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,931.4,710.04
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,894.54,682.11
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,854.97,651.52
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,791.03,609.71
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,725.79,564.76
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,646.5,506.08
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,560.25,437.66
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,318.02,240.5
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,45.62,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,11.02,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,23.3,12.93
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,31.62,22.65
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,40.03,30.91
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,44.73,35.5
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,99.29,57.24
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,154.07,95.67
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,213.73,146.45
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,273.73,201.65
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,336.81,260.76
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,398.25,319.1
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,460.83,377.48
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,462.32,384.14
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,431.55,360.65
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,395.33,331.3
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,343.27,287.0
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,350.45,292.45
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,356.13,296.38
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,617.28,518.18
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,867.45,718.64
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,622.0,520.52
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,281.09,231.68
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,445.1,372.03
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,619.24,516.04
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,490.68,409.92
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,356.46,297.17
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,391.22,327.58
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,403.52,339.58
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,293.76,247.48
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,184.86,154.09
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,244.24,206.98
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,283.68,242.79
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,259.07,222.12
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,234.32,201.12
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,206.21,177.44
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,177.76,152.81
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,142.85,121.39
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,107.08,88.6
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,64.57,48.22
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,12.5,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,11.02,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,23.4,13.4
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,31.77,23.28
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,40.23,31.65
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,45.24,36.59
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,99.44,58.23
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,155.4,97.23
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,216.21,148.64
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,276.73,204.12
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,339.99,262.93
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,401.96,320.16
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,465.05,376.77
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,525.86,429.8
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,583.61,478.56
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,639.43,524.74
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,694.14,568.45
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,744.05,606.28
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,791.83,640.44
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,834.75,670.18
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,875.05,697.63
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,910.01,719.65
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,941.82,739.17
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,967.06,755.27
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,988.78,768.91
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,1002.13,777.67
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,1011.68,784.08
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,1026.33,795.01
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,1025.17,795.35
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,1015.26,790.12
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,1001.58,782.53
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,977.4,768.31
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,949.81,751.65
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,906.29,722.82
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,860.13,691.38
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,797.05,645.4
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,742.41,603.69
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,648.78,530.45
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,556.88,454.34
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,320.6,256.28
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,55.42,2.26
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,11.8,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,22.54,12.7
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,35.94,27.01
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,49.07,39.69
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,61.47,51.37
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,94.05,68.05
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,128.36,93.12
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,166.09,124.27
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,221.48,167.27
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,294.42,226.93
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,366.57,288.55
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,450.06,358.93
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,450.72,364.14
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,410.71,334.6
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,543.55,440.59
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,676.2,542.34
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,616.05,493.73
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,506.75,407.68
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,505.36,407.17
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,482.42,389.36
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,481.43,388.2
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,478.56,385.38
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,402.39,325.04
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,299.6,242.59
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,391.58,318.26
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,464.91,377.14
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,540.06,436.5
2016,1,11,14,30,324.0,221.0,1.4,11.0,390.0,592.31,478.05
2016,1,11,14,45,575.5,153.5,1.4,11.0,431.0,793.78,631.55
2016,1,11,15,0,827.0,86.0,1.4,11.0,472.0,972.27,755.45
