Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,15.44,1.21
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,31.42,21.3
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,39.48,29.34
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,47.62,36.97
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,48.14,37.58
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,55.24,41.79
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,68.97,53.32
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,82.98,64.9
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,103.46,81.43
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,124.88,98.51
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,144.3,113.88
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,164.93,130.22
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,346.67,272.74
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,553.98,433.98
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,610.88,481.09
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,666.76,527.0
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,718.3,567.62
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,767.71,605.79
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,813.03,639.57
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,855.84,671.1
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,893.02,697.64
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,927.09,721.95
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,955.03,742.88
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,979.48,761.48
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,996.14,774.7
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,1021.52,794.4
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,1027.1,799.33
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,1028.69,801.7
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,1019.49,796.55
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,1006.36,788.78
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,983.91,774.39
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,957.91,757.44
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,921.02,730.94
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,874.94,697.45
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,818.32,655.69
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,760.21,611.79
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,675.54,546.49
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,591.41,479.85
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,480.28,389.81
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,373.26,297.67
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,194.46,114.96
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,13.5,1.26
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,27.77,18.49
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,37.57,27.95
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,45.06,34.97
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,50.11,39.57
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,66.52,43.22
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,124.76,69.49
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,187.43,114.87
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,251.49,169.66
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,319.53,230.86
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,384.38,290.49
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,450.19,350.2
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,513.26,405.73
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,575.89,459.13
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,635.53,509.47
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,693.98,557.49
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,748.31,600.13
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,800.46,639.88
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,847.79,673.91
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,892.4,705.65
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,932.12,732.47
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,968.58,756.73
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,998.25,777.19
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,1024.21,795.04
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,1042.91,808.27
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,1057.62,818.88
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,1065.83,824.27
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,1069.99,827.01
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,1065.35,824.3
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,1056.73,819.06
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,1038.03,806.03
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,1027.87,800.35
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,994.48,776.99
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,957.92,751.3
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,905.43,715.34
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,850.81,676.59
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,773.0,619.4
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,694.88,559.16
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,593.38,480.32
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,486.93,390.69
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,301.54,195.12
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,83.72,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,13.11,1.94
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,29.41,20.5
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,36.83,28.06
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,44.35,35.33
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,48.29,39.09
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,62.59,41.86
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,122.14,68.82
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,189.02,118.84
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,253.09,175.03
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,319.39,236.41
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,384.55,297.58
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,450.45,358.38
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,513.86,415.67
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,576.82,470.78
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,637.36,522.04
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,696.59,570.57
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,750.76,613.86
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,802.57,653.74
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,850.61,688.76
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,895.87,721.35
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,935.23,748.6
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,971.2,773.22
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,1001.61,794.86
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,1028.29,813.86
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,1047.79,827.84
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,1063.26,839.12
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,1072.58,846.25
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,1077.82,850.72
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,1072.93,848.75
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,1064.02,844.2
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,1047.41,834.92
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,1027.12,823.1
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,1006.51,809.48
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,970.46,784.45
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,919.72,748.5
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,866.76,710.48
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,793.89,654.35
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,720.43,595.19
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,613.08,508.7
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,508.58,417.97
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,347.94,240.91
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,136.86,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,14.3,3.39
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,29.51,20.75
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,36.53,27.89
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,43.65,34.78
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,48.39,39.18
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,62.06,42.21
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,122.05,68.58
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,186.23,115.2
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,253.68,172.68
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,320.02,232.0
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,385.31,291.26
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,451.41,350.05
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,515.53,405.67
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,579.37,459.21
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,639.92,508.89
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,699.18,556.03
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,752.9,596.82
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,803.79,634.31
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,852.07,667.39
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,897.63,698.17
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,938.56,724.65
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,976.35,748.77
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,1007.41,768.36
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,1034.75,785.37
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,1055.68,798.84
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,1072.61,809.82
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,1081.65,815.79
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,1086.54,819.31
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,1077.83,814.15
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,1065.1,806.71
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,1059.04,803.56
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,1036.45,789.33
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,1003.4,767.79
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,967.09,743.95
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,915.44,710.5
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,861.56,674.55
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,787.65,623.54
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,713.09,569.26
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,615.56,496.56
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,512.55,412.56
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,344.61,244.02
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,133.88,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,15.07,4.45
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,30.9,21.92
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,37.95,29.06
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,45.1,35.94
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,50.72,41.13
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,67.97,56.74
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,124.22,73.06
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,185.08,116.8
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,246.8,169.48
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,310.78,227.12
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,352.89,271.54
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,382.06,302.72
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,418.28,335.67
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,452.39,365.03
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,488.04,394.15
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,520.61,419.8
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,572.61,460.76
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,627.27,503.02
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,654.15,523.38
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,678.17,541.48
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,704.19,561.29
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,728.29,579.49
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,766.98,609.39
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,804.78,638.38
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,933.14,733.09
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,1031.04,801.86
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,1038.41,806.83
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,1054.91,819.11
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,1042.97,811.77
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,1026.86,801.93
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,1006.55,789.99
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,982.57,775.49
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,945.95,750.88
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,915.08,730.23
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,860.73,692.02
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,804.63,651.38
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,726.6,591.88
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,648.7,530.11
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,540.53,445.43
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,436.08,357.79
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,285.31,209.28
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,86.85,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,7.87,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,19.04,7.7
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,30.17,21.21
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,36.91,27.98
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,47.43,37.9
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,52.39,42.47
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,63.47,52.41
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,121.78,70.0
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,184.54,115.38
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,247.92,170.01
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,314.25,230.74
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,380.48,292.5
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,445.74,352.69
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,509.81,410.55
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,573.95,466.8
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,634.2,519.18
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,693.26,569.21
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,748.19,614.88
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,801.02,657.74
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,849.5,693.99
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,895.26,727.85
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,935.75,756.28
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,973.0,782.05
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,1004.22,804.46
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,1031.71,824.11
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,1052.2,838.67
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1068.67,850.42
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,1078.21,857.28
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,1083.62,861.35
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,1076.3,856.44
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,1064.97,848.87
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,1048.0,838.2
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,1039.66,833.87
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,1008.6,811.77
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,974.22,787.23
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,924.41,750.32
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,872.3,712.44
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,802.69,658.76
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,732.37,602.14
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,629.5,519.88
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,528.99,433.98
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,387.06,290.55
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,180.97,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,9.44,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,21.44,10.18
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,33.25,24.25
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,40.99,31.95
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,48.8,39.37
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,52.94,43.17
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,66.69,55.56
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,123.86,72.92
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,185.52,117.0
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,247.97,169.88
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,313.47,228.56
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,378.18,287.93
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,443.89,347.31
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,506.68,402.39
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,569.36,455.62
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,628.38,504.95
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,686.18,551.9
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,739.98,593.33
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,791.55,631.87
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,838.7,666.41
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,883.15,698.45
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,924.01,726.34
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,961.83,751.86
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,991.53,772.24
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,1017.54,790.03
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,1037.97,802.82
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,1054.49,812.99
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,1063.36,818.65
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,1068.17,821.68
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,1063.79,816.94
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,1055.42,810.17
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,1037.86,799.13
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,1028.98,794.09
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,997.01,772.84
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,961.79,749.16
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,911.69,716.68
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,859.36,681.59
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,786.48,630.3
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,713.05,575.98
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,619.59,504.07
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,521.26,422.72
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,365.7,275.91
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,158.23,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,9.44,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,21.41,10.59
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,33.74,24.52
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,46.23,36.45
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,58.38,47.78
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,69.96,58.3
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,83.16,70.02
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,118.62,79.62
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,171.91,114.89
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,221.45,160.1
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,267.42,203.73
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,318.25,248.66
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,373.4,297.31
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,467.04,374.96
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,571.67,461.76
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,632.82,513.4
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,692.72,562.61
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,747.44,606.56
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,799.63,647.28
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,848.69,683.67
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,895.04,717.83
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,935.93,748.06
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,973.6,775.93
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,1004.93,798.6
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,1032.5,818.61
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,1054.46,833.4
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,1072.41,845.44
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,1082.55,853.34
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,1088.51,858.51
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,1087.91,859.59
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,1083.15,857.94
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,1067.86,849.44
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,1048.71,838.28
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,1020.5,819.3
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,988.97,797.78
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,943.18,765.44
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,895.25,730.56
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,840.08,687.59
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,773.53,635.01
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,677.13,558.15
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,583.2,477.88
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,431.74,333.18
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,239.4,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,14.16,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,20.97,10.71
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,30.48,21.59
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,36.23,27.3
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,42.11,32.84
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,46.5,36.82
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,53.59,43.08
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,117.4,65.03
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,180.32,108.69
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,243.79,161.99
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,309.16,220.36
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,373.95,279.35
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,439.45,338.08
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,502.23,393.25
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,564.48,446.29
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,624.31,495.66
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,682.84,542.46
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,735.83,583.58
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,785.84,621.34
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,833.61,655.6
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,878.71,687.69
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,918.5,714.43
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,955.11,738.75
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,985.31,759.55
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,1011.81,777.83
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,1032.41,792.1
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,1049.07,803.8
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,1057.87,809.79
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,1062.59,813.2
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,1057.81,810.82
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,1049.05,805.99
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,1032.48,795.72
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,1012.25,782.88
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,994.57,770.62
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,961.27,747.31
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,913.73,715.6
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,863.95,681.29
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,797.02,633.02
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,729.43,581.91
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,631.52,508.51
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,535.92,431.31
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,400.34,306.85
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,239.5,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,10.23,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,19.98,10.29
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,32.06,22.99
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,38.97,29.78
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,45.95,36.37
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,50.57,40.53
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,56.7,45.89
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,114.9,64.03
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,177.19,106.95
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,243.61,162.35
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,308.52,219.86
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,372.59,277.6
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,437.5,335.04
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,500.29,389.35
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,562.71,441.5
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,622.12,489.45
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,680.32,534.77
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,734.88,574.79
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,787.34,611.82
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,835.33,645.11
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,880.64,676.27
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,920.13,701.86
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,956.3,725.03
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,986.56,745.11
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,1013.13,762.74
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,1033.03,774.95
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,1048.95,784.67
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,1058.79,792.06
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,1064.59,797.03
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,1060.26,794.0
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,1051.96,788.63
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,1035.32,778.59
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,1014.99,766.12
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,993.85,752.1
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,957.14,727.46
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,909.05,699.89
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,858.69,669.62
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,785.18,620.35
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,711.14,568.0
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,621.19,500.21
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,526.26,423.21
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,379.33,293.01
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,219.18,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,85.75,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,16.52,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,23.41,13.03
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,33.07,23.39
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,40.0,30.07
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,46.99,36.55
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,51.22,40.28
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,55.9,44.25
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,115.33,62.79
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,178.73,105.54
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,246.11,160.43
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,311.94,217.3
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,377.31,275.4
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,443.41,333.3
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,507.05,387.2
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,570.31,438.98
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,630.49,486.87
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,689.35,532.04
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,742.27,571.24
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,792.41,607.12
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,840.26,639.69
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,885.37,670.12
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,924.3,696.31
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,959.82,720.1
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,989.72,739.76
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,1015.9,756.93
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,1035.1,768.32
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,1050.28,777.18
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,1058.1,783.71
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,1061.83,787.74
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,1056.45,784.79
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,1047.08,779.45
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,1042.95,778.07
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,1022.15,765.56
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,988.02,744.18
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,950.73,720.48
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,900.66,689.85
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,848.38,656.72
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,776.75,608.72
