Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,990.45,732.26
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,1005.56,742.13
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,1012.83,746.9
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,1016.07,749.52
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,1022.03,754.16
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,1009.64,746.76
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,991.8,736.01
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,970.24,722.91
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,941.01,705.01
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,908.54,684.92
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,870.66,661.26
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,824.31,631.39
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,766.07,592.79
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,706.98,552.6
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,630.92,499.45
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,556.28,444.94
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,455.15,366.82
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,359.6,288.18
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,204.45,156.62
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.13,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,11.38,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,23.16,14.04
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,31.93,22.95
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,40.78,31.35
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,50.05,39.91
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,55.9,45.15
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,60.21,48.86
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,64.5,52.44
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,66.8,54.19
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,76.4,62.38
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,117.84,69.94
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,183.18,108.43
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,248.6,160.51
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,315.16,219.23
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,381.36,279.43
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,447.55,339.13
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,511.48,395.75
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,574.34,449.79
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,634.5,500.75
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,692.94,548.89
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,747.2,591.55
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,798.9,631.04
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,846.95,666.82
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,892.01,698.86
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,931.7,725.64
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,967.87,749.7
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,999.06,771.25
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,1026.34,790.03
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,1046.64,802.75
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,1062.71,812.63
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,1072.09,819.21
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,1077.12,822.99
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,1073.48,820.98
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,1065.6,816.3
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,1050.84,806.63
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,1032.09,794.41
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,1005.41,776.82
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,975.22,756.88
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,945.14,737.42
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,900.77,708.25
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,844.42,669.97
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,786.62,629.75
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,712.72,576.21
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,639.39,520.85
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,547.02,447.97
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,454.1,370.66
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,319.88,253.17
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,184.37,27.39
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,69.54,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,25.64,16.49
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,34.72,25.62
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,43.85,34.26
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,49.84,39.73
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,55.82,44.95
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,64.53,52.44
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,68.58,55.63
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,72.27,58.44
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,75.83,61.09
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,116.03,68.49
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,180.17,105.79
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,250.08,160.4
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,314.6,215.64
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,378.57,271.58
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,442.65,326.87
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,504.23,378.76
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,564.63,427.86
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,622.24,473.04
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,678.25,515.37
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,730.09,553.45
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,779.37,588.54
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,824.59,621.35
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,866.92,650.06
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,903.37,673.79
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,936.29,695.12
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,963.73,714.16
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,987.4,730.85
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,1003.91,742.97
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,1016.35,752.63
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,1022.75,758.08
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,1025.05,761.06
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,1034.78,769.61
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,1025.79,765.84
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,1007.76,755.94
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,985.94,743.61
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,954.65,724.87
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,920.15,703.85
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,875.84,675.88
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,835.79,650.59
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,776.4,611.08
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,716.21,569.96
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,640.23,515.61
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,565.63,460.01
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,469.12,384.44
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,377.7,308.04
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,255.54,201.54
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,128.95,30.01
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,45.14,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,15.84,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,31.13,21.05
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,45.46,34.78
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,59.5,47.78
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,74.71,61.39
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,90.1,74.77
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,98.83,82.11
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,109.25,90.77
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,127.57,105.9
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,149.7,123.97
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,168.38,124.95
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,211.34,150.31
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,255.03,185.29
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,294.93,218.88
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,350.0,256.44
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,433.88,319.53
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,493.15,368.44
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,551.91,415.31
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,607.52,458.34
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,661.91,498.94
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,712.45,535.67
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,760.82,569.77
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,773.93,577.1
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,766.48,569.87
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,844.43,626.82
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,914.47,675.7
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,941.44,694.02
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,964.78,710.41
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,981.06,722.71
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,993.41,732.62
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,933.4,693.64
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,849.76,635.1
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,796.49,598.84
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,720.13,545.9
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,807.3,613.42
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,876.11,665.93
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,757.66,582.55
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,628.3,489.14
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,563.75,443.4
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,499.7,396.63
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,453.17,362.25
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,406.74,327.15
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,356.61,289.3
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,306.71,250.29
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,247.17,201.64
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,189.54,152.81
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,104.85,79.83
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,23.45,2.68
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,9.66,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,16.9,0.73
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,33.05,22.54
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,48.19,36.85
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,63.12,50.63
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,70.29,57.12
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,78.84,64.57
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,60.28,48.01
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,38.27,28.37
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,72.76,58.52
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,104.35,85.64
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,102.6,80.03
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,100.59,78.11
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,150.82,118.27
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,202.69,159.22
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,269.26,209.44
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,356.09,276.69
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,442.18,341.99
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,556.43,431.6
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,612.63,478.04
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,667.61,522.35
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,714.86,559.25
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,768.04,599.33
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,813.27,632.22
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,855.83,661.07
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,894.6,686.78
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,930.34,710.13
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,958.43,729.43
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,982.8,746.21
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,1002.38,760.14
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,1018.01,771.52
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,1025.76,777.27
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,1029.41,780.42
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,1026.87,779.55
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,1020.25,776.11
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,1003.73,765.63
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,996.41,761.73
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,969.91,745.06
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,939.98,726.13
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,897.44,698.46
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,852.39,669.23
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,797.5,632.5
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,746.61,597.82
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,673.84,545.11
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,602.19,491.19
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,509.37,417.96
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,421.3,344.21
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,296.08,235.58
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,172.11,68.45
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,62.55,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,14.57,1.96
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,29.6,20.32
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,38.1,28.67
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,46.65,36.66
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,52.83,42.23
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,58.95,47.53
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,63.32,51.2
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,73.15,59.63
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,76.6,62.19
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,79.93,64.61
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,118.68,71.41
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,181.25,107.65
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,244.99,157.13
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,313.6,215.32
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,376.14,269.87
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,438.73,323.68
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,499.15,374.5
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,558.6,422.76
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,614.89,466.69
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,669.56,507.69
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,720.95,545.06
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,769.95,579.47
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,814.33,610.46
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,855.9,637.21
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,891.63,658.83
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,923.91,677.96
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,951.73,695.36
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,975.86,710.37
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,991.97,719.59
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,1004.06,726.43
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,1010.64,732.06
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,1013.19,735.35
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,1023.19,743.63
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,1014.52,740.08
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,996.89,731.07
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,975.49,719.77
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,945.09,703.63
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,911.48,685.08
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,867.71,659.16
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,827.91,635.55
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,769.93,598.44
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,711.14,559.65
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,636.71,507.59
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,563.56,454.24
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,467.15,379.92
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,375.88,304.96
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,256.77,203.06
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,142.53,63.59
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,49.51,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.06,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,12.16,4.81
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,20.57,12.51
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,29.01,20.16
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,38.63,28.67
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,48.29,37.02
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,65.26,51.66
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,81.66,65.56
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,86.7,69.5
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,91.66,73.34
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,127.41,98.52
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,164.54,127.43
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,181.18,139.89
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,198.28,152.77
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,182.85,140.39
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,165.17,126.26
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,154.68,117.68
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,143.6,108.67
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,152.3,115.41
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,161.19,122.27
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,158.32,119.74
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,155.32,117.15
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,121.16,90.41
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,86.42,63.04
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,101.57,74.87
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,116.96,86.8
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,136.38,102.06
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,156.26,117.65
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,112.46,83.32
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,69.01,49.05
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,98.95,72.76
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,129.84,97.1
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,103.97,76.92
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,78.31,56.78
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,134.32,101.6
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,195.01,149.89
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,142.06,108.37
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,90.42,67.37
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,118.73,90.71
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,150.24,116.64
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,130.61,101.07
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,111.16,85.52
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,92.62,70.78
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,73.89,55.58
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,55.8,40.61
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,37.21,24.98
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,22.16,12.12
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,9.12,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,4.72,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,4.92,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,9.86,2.74
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,17.12,9.28
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,24.39,15.83
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,32.85,23.28
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,41.33,30.62
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,40.18,29.52
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,39.04,28.41
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,35.6,25.26
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,32.17,22.13
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,37.98,25.65
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,43.8,30.32
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,68.64,50.43
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,92.71,69.73
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,119.1,90.65
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,146.07,111.91
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,159.57,122.22
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,173.49,132.82
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,179.0,136.79
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,184.57,140.81
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,198.72,151.5
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,213.17,162.37
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,233.1,177.74
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,253.57,193.48
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,306.74,233.89
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,351.14,267.16
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,428.4,325.76
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,528.82,400.09
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,480.34,363.42
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,449.02,339.53
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,511.59,387.04
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,553.04,418.69
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,564.08,428.15
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,573.92,436.92
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,561.76,430.17
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,548.06,422.38
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,599.37,463.18
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,622.93,483.68
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,555.75,434.71
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,489.35,385.94
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,450.84,357.98
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,411.48,328.73
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,504.2,405.24
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,570.4,457.55
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,482.72,388.48
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,399.42,319.46
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,283.8,221.81
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,171.62,91.22
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,60.97,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,16.08,5.85
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,32.68,22.52
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,41.43,30.79
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,50.19,38.77
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,54.5,42.59
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,58.96,46.36
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,67.8,53.73
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,71.69,56.67
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,72.98,57.33
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,74.37,58.05
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,113.7,64.74
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,184.3,105.98
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,247.68,153.83
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,312.42,207.96
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,376.55,263.83
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,440.62,319.27
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,502.87,371.42
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,564.23,421.23
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,622.37,467.75
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,678.78,511.53
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,731.66,550.72
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,782.09,587.01
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,827.83,619.66
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,870.6,648.31
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,908.97,672.72
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,943.91,694.65
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,972.99,713.41
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,998.22,729.62
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,1017.54,742.34
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,1032.74,752.49
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,1041.84,758.85
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,1046.73,762.67
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,1042.04,760.48
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,1033.21,755.85
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,1018.71,748.82
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,1000.34,739.38
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,973.64,723.06
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,943.49,704.55
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,913.61,686.81
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,869.7,659.28
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,814.55,623.91
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,758.02,586.73
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,686.17,539.3
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,620.59,494.12
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,526.49,423.47
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,437.35,351.9
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,314.9,248.91
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,197.73,113.93
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,72.41,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.75,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.51,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.03,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,4.55,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,5.69,0.0
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,6.84,0.49
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,57.97,46.11
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,103.57,86.11
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,64.21,51.11
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,19.12,11.22
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,97.89,76.08
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,170.76,135.08
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,99.5,76.54
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,17.66,9.05
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,17.3,8.73
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,16.93,8.4
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,17.72,9.0
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,18.51,9.6
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,136.98,106.1
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,256.62,201.17
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,200.37,156.15
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,142.07,109.41
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,181.36,140.84
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,221.8,172.88
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,209.46,163.11
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,196.71,153.09
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,326.04,255.76
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,452.65,353.84
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,434.72,340.04
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,415.59,325.67
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,435.79,343.02
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,456.31,360.64
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,380.43,301.5
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,303.32,240.57
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,308.79,246.41
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,314.4,252.31
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,512.15,416.56
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,679.02,552.47
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,428.06,352.98
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,151.47,122.09
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,132.84,107.07
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,114.39,91.78
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,94.95,75.68
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,75.35,59.15
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,57.91,44.18
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,40.02,28.58
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,23.76,14.23
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,9.88,0.76
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.11,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,20.14,10.51
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,31.57,22.6
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,38.63,29.46
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,45.78,36.1
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,54.87,44.25
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,60.12,48.72
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,63.9,51.75
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,67.64,54.66
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,70.37,56.52
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,80.76,64.98
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,120.41,71.12
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,184.74,107.47
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,249.69,157.5
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,315.38,213.47
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,379.88,270.06
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,444.2,325.93
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,506.75,379.06
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,568.25,429.63
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,626.68,477.12
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,683.27,521.86
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,736.58,561.93
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,787.39,599.05
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,833.48,632.44
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,876.56,661.75
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,914.78,687.89
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,949.49,711.62
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,978.28,731.03
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1003.14,747.88
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,1022.55,759.75
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,1037.81,768.98
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,1045.89,776.22
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,1049.68,780.87
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,1043.61,778.12
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,1033.44,772.89
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,1017.84,763.84
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,998.37,752.35
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,971.73,736.14
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,953.14,725.52
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,911.87,699.47
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,867.98,671.46
