Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,812.71,633.69
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,756.06,594.26
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,684.97,544.35
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,620.01,497.03
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,529.46,428.02
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,443.45,358.12
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,324.71,258.85
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,212.96,135.91
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,78.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,9.44,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,21.31,11.66
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,33.06,23.5
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,40.41,30.54
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,47.82,37.37
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,53.0,41.88
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,62.91,50.41
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,66.93,53.57
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,70.87,56.58
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,73.47,58.25
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,75.99,59.83
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,122.8,72.29
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,186.63,107.69
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,251.02,156.17
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,316.34,210.44
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,380.53,265.25
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,444.56,319.15
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,506.71,370.24
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,567.87,418.78
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,626.04,464.52
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,682.45,507.64
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,735.25,547.34
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,785.6,584.43
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,831.74,617.35
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,874.94,646.17
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,912.94,670.54
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,947.46,692.54
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,976.54,711.46
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,1001.74,727.93
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,1020.6,740.91
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1035.3,751.41
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,1043.86,757.68
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1048.17,761.46
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,1045.24,760.8
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,1038.12,757.7
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,1022.43,750.22
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,1002.82,740.36
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,975.66,724.66
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,956.51,714.36
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,915.58,688.91
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,871.98,661.52
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,817.43,625.33
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,761.4,587.46
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,690.67,540.76
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,626.07,496.35
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,536.01,429.19
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,450.34,360.8
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,331.96,263.0
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,221.49,145.08
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,81.86,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,10.23,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,22.88,13.24
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,35.34,25.55
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,42.95,32.75
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,50.6,39.69
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,55.64,44.04
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,60.67,48.22
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,69.56,55.65
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,73.36,58.51
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,76.17,60.46
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,78.89,62.32
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,117.39,68.45
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,187.53,109.38
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,250.81,157.03
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,314.96,210.41
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,378.26,264.88
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,441.47,318.67
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,502.43,368.62
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,562.39,415.79
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,619.98,461.19
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,675.88,503.85
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,727.43,541.07
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,776.58,575.35
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,822.02,607.2
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,864.55,634.65
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,901.49,656.76
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,934.99,676.33
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,963.57,693.88
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,988.34,708.92
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,1006.85,720.49
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,1021.27,729.6
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,1028.64,733.86
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,1031.81,735.63
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,1028.33,734.03
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,1020.72,730.08
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,1004.66,720.99
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,984.76,709.69
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,957.33,693.68
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,938.03,683.03
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,897.07,658.93
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,853.54,633.0
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,799.45,599.99
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,743.94,565.13
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,678.43,523.52
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,609.21,477.08
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,521.27,413.27
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,437.62,347.69
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,321.7,252.86
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,214.65,142.91
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,78.33,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,12.18,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,23.38,13.71
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,34.68,24.7
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,41.98,31.58
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,49.33,38.25
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,54.43,42.62
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,64.37,51.06
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,68.31,54.09
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,72.18,56.99
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,75.03,58.85
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,77.79,60.59
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,116.5,66.66
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,187.28,107.4
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,250.65,154.82
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,314.8,208.13
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,378.35,263.1
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,441.75,317.71
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,503.05,369.06
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,563.31,418.1
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,620.82,464.39
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,676.59,508.21
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,728.69,547.32
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,778.42,583.72
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,824.08,617.36
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,866.8,646.72
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,904.33,671.41
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,938.42,693.69
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,966.68,713.12
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,991.06,730.08
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,1009.13,742.95
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,1023.07,753.25
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,1030.9,760.45
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,1034.53,765.07
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,968.71,721.98
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,866.07,651.71
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,945.61,710.97
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,985.29,740.08
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,957.38,721.97
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,937.6,709.96
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,896.6,683.95
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,853.03,656.38
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,797.36,619.9
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,740.4,581.63
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,675.13,535.98
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,606.11,485.73
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,516.92,417.71
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,432.17,348.46
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,317.91,252.41
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,213.4,145.89
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,77.31,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.11,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,9.91,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,27.48,17.23
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,44.22,32.94
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,59.78,47.1
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,75.02,60.68
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,78.81,63.77
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,83.02,67.05
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,84.93,68.34
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,84.11,67.25
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,82.22,65.24
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,87.44,69.32
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,154.9,108.09
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,221.88,165.21
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,256.5,188.36
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,305.91,225.05
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,356.36,259.15
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,437.71,321.72
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,498.99,374.08
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,560.22,425.0
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,618.56,472.97
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,675.52,518.55
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,731.23,561.11
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,785.45,601.4
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,832.63,636.48
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,876.97,667.09
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,863.32,653.39
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,812.74,611.8
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,925.9,697.25
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,1013.34,757.18
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,1034.04,769.36
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,1050.47,779.1
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,1059.45,787.16
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,1064.05,792.51
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,1054.9,787.23
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,1041.62,779.41
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,1025.8,769.26
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,1006.05,756.59
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,981.58,741.25
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,953.41,723.47
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,923.16,704.46
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,879.1,676.14
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,827.63,642.19
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,774.35,606.24
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,705.53,557.79
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,637.05,507.78
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,551.01,442.26
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,474.51,379.82
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,359.15,284.56
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,254.56,178.18
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,95.61,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,6.69,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,12.9,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,27.89,17.86
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,42.3,31.34
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,58.24,45.79
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,73.67,59.5
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,87.6,71.43
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,101.02,82.59
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,109.83,89.53
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,114.89,93.13
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,94.86,75.5
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,79.41,61.92
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,125.75,73.86
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,189.79,108.84
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,253.53,156.03
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,318.33,209.27
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,382.26,263.88
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,445.85,317.71
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,508.13,369.27
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,569.04,418.1
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,626.1,463.43
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,681.27,506.05
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,730.29,541.83
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,775.3,573.68
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,819.62,605.22
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,861.08,633.21
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,874.2,639.81
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,854.63,623.8
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,882.23,642.81
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,907.02,659.44
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,896.51,651.62
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,881.77,641.21
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,852.26,621.13
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,818.98,598.56
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,639.13,472.82
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,433.29,323.43
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,686.81,512.27
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,876.69,645.33
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,870.86,640.74
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,859.12,634.1
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,741.29,556.03
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,618.42,470.25
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,566.18,435.09
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,494.96,385.04
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,442.57,348.93
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,407.64,323.97
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,325.45,260.86
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,278.37,222.2
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,187.58,147.18
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,116.96,80.5
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,40.1,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,7.08,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,13.78,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,28.87,18.94
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,43.96,33.11
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,54.91,43.24
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,65.73,52.97
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,86.06,70.67
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,105.81,87.44
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,95.77,78.27
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,91.49,74.14
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,104.66,84.87
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,115.27,93.24
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,152.61,105.34
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,205.75,139.01
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,260.2,183.83
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,309.06,226.24
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,352.81,260.79
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,399.79,298.25
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,444.35,334.18
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,488.62,368.96
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,527.84,399.83
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,565.67,428.9
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,586.7,443.82
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,607.06,457.52
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,592.97,446.07
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,561.81,422.1
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,575.22,430.96
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,587.52,438.9
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,501.32,375.64
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,390.3,293.2
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,387.63,291.85
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,384.52,289.87
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,325.22,245.9
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,246.06,186.34
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,432.89,330.48
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,582.94,442.45
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,778.18,589.84
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,930.45,700.24
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,901.34,681.33
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,869.17,661.53
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,825.18,633.83
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,779.13,604.28
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,720.93,565.51
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,662.06,525.24
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,589.9,473.46
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,518.97,419.97
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,421.99,342.98
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,337.51,273.01
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,239.39,190.56
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,150.99,107.5
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,48.37,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,1.97,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,3.78,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,11.01,3.76
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,18.27,10.47
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,27.86,19.16
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,37.48,27.77
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,22.48,14.39
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,7.61,1.1
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,79.02,63.74
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,137.49,113.54
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,137.65,112.97
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,136.28,111.22
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,99.34,70.55
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,36.89,24.68
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,107.74,81.74
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,175.64,135.12
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,209.64,160.98
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,241.95,185.38
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,141.33,106.87
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,29.36,17.95
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,30.16,18.59
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,30.96,19.21
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,55.1,38.39
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,79.26,57.38
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,213.28,162.21
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,351.58,267.29
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,350.11,265.43
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,348.01,263.48
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,660.1,503.72
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,939.63,704.87
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,954.5,712.76
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,965.46,719.74
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,969.64,724.84
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,969.85,727.46
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,961.8,723.51
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,959.16,723.47
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,939.86,711.72
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,917.12,697.75
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,884.72,677.04
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,849.46,654.26
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,804.74,624.98
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,758.07,593.94
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,701.92,554.47
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,644.96,513.68
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,565.74,454.84
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,497.41,402.42
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,414.52,336.45
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,336.65,271.97
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,238.11,188.69
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,137.02,97.52
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,47.32,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,9.05,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,17.31,3.52
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,32.37,21.89
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,47.34,35.73
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,58.19,45.63
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,68.92,55.13
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,47.21,35.97
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,29.02,19.87
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,37.88,27.48
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,46.78,35.0
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,60.74,46.68
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,74.44,57.96
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,82.93,61.83
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,91.51,68.4
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,101.99,76.28
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,112.57,84.14
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,120.98,90.52
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,129.71,97.19
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,134.23,100.39
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,138.88,103.71
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,229.93,173.94
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,324.35,245.52
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,268.09,202.76
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,202.31,152.42
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,186.02,140.22
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,169.28,127.56
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,168.56,127.08
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,167.78,126.54
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,95.84,70.35
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,24.77,14.07
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,180.35,136.9
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,347.3,264.43
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,484.47,369.8
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,604.04,460.36
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,496.43,379.37
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,364.28,278.74
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,326.02,250.37
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,287.22,221.06
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,284.82,220.23
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,282.28,219.27
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,189.2,146.74
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,90.25,67.6
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,128.25,99.29
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,185.08,145.87
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,155.45,122.29
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,114.11,88.82
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,198.75,160.31
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,260.94,210.53
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,177.51,139.45
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,88.57,61.62
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,31.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,6.06,0.0
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,9.86,2.91
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,14.82,7.33
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,19.8,11.7
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,67.84,53.3
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,109.26,88.3
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,119.38,96.33
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,131.72,106.12
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,145.12,116.64
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,157.77,126.43
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,192.19,141.73
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,223.6,163.8
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,241.96,164.29
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,306.61,204.77
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,364.8,253.4
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,423.54,302.08
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,461.08,336.16
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,473.69,347.91
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,552.23,405.54
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,640.77,470.49
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,690.83,505.73
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,739.45,538.89
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,782.09,568.17
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,822.15,594.54
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,731.26,526.91
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,575.56,413.82
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,779.32,560.48
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,945.9,671.13
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,966.01,682.77
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,982.29,693.48
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,989.92,698.42
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,993.53,701.07
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,989.25,699.52
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,981.01,695.72
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,965.52,688.39
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,958.89,686.88
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,934.12,672.43
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,905.82,655.92
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,865.84,632.03
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,823.38,606.31
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,772.6,573.42
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,720.29,538.97
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,656.89,497.53
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,589.96,451.96
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,505.44,390.11
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,425.03,327.71
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,317.9,242.72
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,221.86,157.58
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,80.54,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,9.83,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,18.89,7.12
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,32.34,22.38
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,45.72,34.86
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,55.01,43.43
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,64.23,51.66
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,83.91,68.86
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,105.31,87.21
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,116.62,96.5
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,133.14,110.12
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,146.49,120.84
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,151.33,124.26
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,129.09,99.87
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,92.98,70.57
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,100.91,76.68
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,108.93,82.77
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,66.11,48.04
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,21.58,11.9
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,24.31,14.06
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,27.05,16.2
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,66.29,47.64
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,105.3,78.52
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,162.29,123.02
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,220.76,167.88
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,194.96,147.9
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,168.42,127.42
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,180.48,136.86
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,192.74,146.4
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,258.05,196.82
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,344.54,262.35
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,377.13,286.62
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,410.9,311.77
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,334.96,255.08
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,239.94,182.99
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,247.88,189.74
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,256.15,196.61
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,216.93,166.54
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,177.66,136.15
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,146.72,112.08
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,115.94,87.84
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,100.85,76.25
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,85.76,64.49
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,77.23,57.93
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,68.74,51.29
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,57.14,41.98
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,45.97,32.85
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,35.55,24.19
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,25.17,15.4
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,16.74,8.16
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,8.34,0.81
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.16,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
