Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,27.8,18.03
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,36.67,26.54
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,45.58,34.65
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,51.39,39.87
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,57.21,44.88
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,61.27,48.11
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,70.64,55.8
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,73.84,58.19
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,76.94,60.48
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,79.7,62.33
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,82.3,64.04
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,114.02,67.32
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,182.5,104.74
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,243.23,148.66
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,304.27,198.27
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,364.12,249.01
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,423.65,299.32
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,481.04,346.54
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,537.16,391.31
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,590.47,433.16
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,642.01,472.44
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,690.28,507.3
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,736.27,539.49
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,778.4,569.26
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,817.78,596.45
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,851.47,618.69
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,881.85,638.8
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,908.35,656.43
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,931.21,671.82
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,947.18,682.92
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,959.2,691.69
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,965.86,697.75
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,968.51,701.43
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,963.89,700.59
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,955.37,697.37
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,939.73,690.52
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,932.59,689.39
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,867.57,648.51
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,796.2,602.73
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,800.07,608.79
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,792.1,606.15
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,741.04,572.01
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,693.28,539.92
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,628.37,495.64
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,564.19,449.8
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,485.67,389.5
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,410.78,329.52
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,317.21,253.05
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,232.24,179.79
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,112.32,55.06
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,15.31,2.04
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,29.69,19.63
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,46.49,35.05
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,63.02,49.95
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,76.81,62.14
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,90.42,73.86
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,102.77,84.21
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,116.46,95.51
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,117.08,95.47
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,122.69,99.68
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,125.56,101.55
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,128.26,103.27
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,157.56,121.45
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,189.01,145.3
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,203.87,156.13
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,211.76,161.65
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,246.98,188.43
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,284.72,217.06
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,355.66,269.25
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,440.22,331.81
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,419.61,317.37
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,385.6,292.12
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,400.93,303.18
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,416.23,313.98
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,488.79,368.18
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,561.11,421.38
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,563.34,422.77
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,563.53,422.95
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,498.85,375.41
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,412.71,311.55
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,344.11,260.87
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,257.71,195.73
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,622.96,478.34
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,922.32,691.24
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,914.02,684.19
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,902.05,677.07
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,892.01,671.71
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,870.7,658.7
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,842.38,640.92
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,811.24,621.14
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,770.55,594.24
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,727.94,565.72
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,675.85,529.87
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,622.96,492.23
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,558.36,445.07
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,488.1,392.3
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,415.06,335.21
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,346.02,279.09
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,260.77,207.98
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,184.06,141.58
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,93.51,48.11
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,15.91,3.37
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,31.53,20.88
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,42.73,31.25
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,53.87,41.24
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,62.2,48.54
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,73.8,58.42
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,96.6,77.64
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,119.69,96.75
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,132.71,107.08
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,143.14,115.13
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,152.44,122.17
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,162.92,130.12
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,186.78,139.96
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,233.69,170.42
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,268.08,194.57
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,305.03,221.89
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,337.29,247.29
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,369.48,272.58
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,428.6,313.74
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,518.08,380.11
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,568.8,420.61
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,618.14,459.17
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,659.28,490.61
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,706.45,525.41
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,746.41,554.73
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,783.85,581.87
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,815.8,604.1
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,844.58,623.69
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,868.52,639.8
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,888.98,653.62
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,903.1,663.27
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,913.47,670.54
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,933.34,684.3
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,934.8,685.83
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,825.24,610.62
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,679.51,505.51
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,631.29,472.37
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,582.03,437.59
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,712.25,537.57
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,819.1,616.14
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,778.52,589.7
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,735.99,562.5
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,683.24,526.66
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,629.76,489.54
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,565.76,443.66
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,502.74,397.1
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,420.02,333.81
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,349.58,277.57
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,263.75,207.31
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,186.44,141.57
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,94.52,50.77
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,16.77,4.78
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,32.8,22.02
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,46.53,34.55
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.0,46.56
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,70.03,55.31
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,84.19,67.36
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,103.81,83.8
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,124.69,101.01
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,113.74,91.38
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,105.3,83.94
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,106.56,84.54
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,107.75,85.09
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,165.79,118.03
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,229.77,169.9
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,268.17,195.09
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,308.63,223.4
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,347.06,247.82
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,412.39,296.46
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,465.3,340.76
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,517.42,383.38
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,566.47,423.38
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,614.3,461.53
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,659.92,496.34
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,704.18,529.34
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,742.74,558.28
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,778.86,584.96
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,751.81,562.37
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,697.78,520.18
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,553.2,414.55
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,393.9,294.66
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,427.88,320.93
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,462.86,347.46
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,478.55,359.84
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,514.05,386.55
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,709.16,535.4
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,871.44,656.43
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,850.87,643.3
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,827.19,628.89
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,774.17,591.83
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,728.86,559.81
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,685.51,530.06
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,641.06,499.11
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,470.85,370.65
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,313.02,247.24
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,267.31,212.12
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,209.55,166.42
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,224.08,178.7
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,221.01,175.85
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,153.73,119.91
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,88.98,65.49
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,43.12,21.47
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,17.06,5.91
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,33.84,23.51
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,42.56,31.93
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,53.82,42.28
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,60.07,47.88
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,66.3,53.23
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,68.47,54.88
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,70.82,56.62
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,79.71,63.86
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,82.66,65.87
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,83.75,66.15
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,84.84,66.44
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,123.62,75.53
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,185.46,106.39
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,247.47,150.65
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,310.13,201.17
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,371.2,252.74
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,431.75,303.61
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,490.36,351.92
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,547.74,397.71
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,602.34,440.93
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,655.03,481.45
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,704.41,517.52
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,751.54,550.92
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,794.18,581.45
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,833.88,609.19
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,868.9,630.82
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,900.53,650.08
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,926.89,666.76
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,949.42,681.0
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,965.79,691.8
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,978.04,700.15
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,984.31,705.3
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,986.42,707.96
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,981.2,705.22
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,971.96,700.14
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,955.9,689.25
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,936.09,676.04
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,907.87,658.06
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,886.96,644.91
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,848.41,620.18
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,807.32,593.79
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,754.69,560.04
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,700.85,524.97
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,641.73,485.87
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,579.38,442.63
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,500.06,384.76
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,424.43,327.22
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,331.72,255.37
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,247.4,186.29
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,125.67,74.66
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,16.73,6.33
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.24,23.09
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,43.47,32.64
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,56.38,44.2
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,63.49,50.38
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,70.49,56.23
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,74.23,59.07
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,77.95,61.81
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,80.98,64.02
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,83.9,66.12
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,85.62,67.2
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,94.62,74.37
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,121.98,75.98
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,179.81,105.12
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,237.88,146.87
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,296.8,194.82
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,355.25,244.36
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,414.98,294.75
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,469.71,340.61
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,523.25,384.29
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,573.84,425.26
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,622.77,463.91
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,668.41,499.29
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,711.79,532.25
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,751.04,561.37
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,787.74,588.14
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,817.22,608.16
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,857.81,634.64
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,881.92,650.78
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,902.41,664.6
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,912.25,671.36
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,917.97,675.55
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,920.53,677.76
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,919.22,677.55
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,910.42,672.48
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,890.09,659.81
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,748.65,561.22
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,597.82,452.07
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,491.98,375.69
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,408.18,313.1
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,295.82,228.67
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,189.07,145.73
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,136.75,104.77
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,85.79,64.02
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,72.54,53.69
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,59.26,43.13
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,145.64,115.13
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,214.65,170.48
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,149.73,116.6
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,86.76,63.91
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,45.13,24.64
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.17,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.15,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,19.89,8.71
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,35.93,24.65
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,52.54,39.49
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,68.78,53.75
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,67.72,52.98
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,67.4,52.66
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,95.83,76.64
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,118.68,95.48
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,134.02,107.74
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,148.98,119.53
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,137.41,109.33
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,130.43,103.04
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,107.98,80.44
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,83.64,61.06
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,99.33,73.1
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,115.23,85.17
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,125.86,93.22
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,136.84,101.56
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,111.81,81.92
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,85.78,61.52
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,183.81,136.92
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,283.02,211.62
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,168.67,124.85
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,49.79,33.19
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,185.95,138.02
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,334.53,248.96
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,291.52,216.85
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,256.09,190.53
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,354.53,264.27
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,447.09,332.05
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,463.06,343.97
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,479.11,356.22
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,549.31,409.25
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,601.62,449.17
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,590.4,441.81
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,577.66,433.7
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,572.52,431.4
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,586.15,442.25
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,412.95,314.69
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,225.18,171.17
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,203.68,155.58
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,182.39,139.62
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,291.94,228.21
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,361.34,284.04
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,297.85,234.49
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,226.32,178.07
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,182.74,143.53
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,139.2,108.17
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,98.5,74.66
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,56.88,39.96
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,27.1,12.95
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.98,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,7.08,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,21.84,11.01
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,36.55,26.04
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.35,36.15
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,58.14,45.96
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,66.15,53.04
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,76.59,62.03
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,80.44,64.95
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,84.28,67.77
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,116.57,95.01
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,155.79,127.54
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,119.42,96.06
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,91.49,72.0
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,125.15,79.54
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,182.29,107.96
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,238.98,148.13
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,297.33,195.16
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,355.71,244.85
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,415.42,295.47
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,470.5,341.0
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,524.97,384.55
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,576.84,425.21
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,627.08,463.03
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,674.01,496.33
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,719.02,526.84
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,760.26,555.32
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,798.93,581.25
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,832.56,601.33
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,863.1,618.38
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,889.07,634.84
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,911.47,649.1
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,928.43,660.74
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,941.51,670.12
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,947.96,674.08
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,950.44,675.74
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,946.6,674.38
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,938.82,670.77
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,923.63,661.9
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,916.49,658.35
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,890.86,643.04
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,861.97,625.86
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,824.17,602.84
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,783.93,578.1
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,734.92,547.14
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,684.45,514.68
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,626.99,477.48
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,566.25,435.62
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,493.0,382.93
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,422.72,329.79
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,333.39,259.95
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,251.9,192.7
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,147.16,96.3
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,33.12,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,21.56,11.11
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,34.78,24.45
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,44.6,33.54
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,56.94,44.54
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,71.56,57.35
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,92.29,75.17
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,108.08,88.4
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,127.6,104.57
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,141.92,116.3
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,155.54,127.32
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,118.81,95.76
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,69.38,53.59
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,125.42,95.94
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,180.05,138.5
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,165.42,126.46
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,148.61,112.97
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,161.91,123.22
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,175.6,133.76
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,212.73,162.12
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,250.86,190.9
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,277.96,211.41
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,309.19,235.0
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,422.31,320.1
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,544.74,409.97
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,428.11,323.78
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,281.38,212.8
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,274.48,207.96
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,267.15,202.52
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,411.32,312.72
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,567.01,427.71
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,589.9,445.06
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,612.3,462.67
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,779.19,590.77
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,908.07,687.61
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,899.55,682.31
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,878.84,669.49
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,806.11,617.18
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,727.4,560.03
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,622.68,483.82
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,540.88,422.37
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,526.35,414.39
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,508.93,403.84
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,463.65,370.2
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,417.95,335.84
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,366.83,296.52
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,317.58,257.76
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,251.42,204.29
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,202.02,163.08
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,147.33,116.85
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,95.26,72.15
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,51.77,31.9
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,4.16,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,7.58,0.99
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,12.53,5.55
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,17.5,10.11
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,22.48,14.62
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,27.47,19.09
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,61.2,49.06
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,91.93,75.87
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,123.01,102.71
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,154.17,129.27
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,90.0,73.14
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,9.96,3.07
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,50.83,36.83
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,90.92,69.85
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,76.36,57.68
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,61.08,44.98
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,63.87,47.19
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,66.62,49.36
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,95.57,72.92
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,124.74,96.48
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,144.63,112.45
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,165.04,128.78
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,166.91,129.98
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,168.74,131.17
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,277.4,217.27
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,388.1,302.93
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,452.36,352.85
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,531.57,413.62
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,535.19,416.42
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,537.57,418.6
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,439.78,343.5
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,353.28,275.92
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,265.47,207.93
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,166.28,129.46
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,186.58,145.78
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,207.52,162.4
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,277.72,218.8
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,335.25,264.59
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,203.36,160.56
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,71.71,53.58
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,106.45,82.62
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,144.05,113.95
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,92.42,71.71
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,44.44,31.85
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,38.26,26.84
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,32.08,21.74
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,229.14,191.64
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,382.81,315.39
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,293.75,239.3
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,218.64,173.62
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,132.41,92.33
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,28.1,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
