Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,11.02,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,23.2,13.32
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,35.11,25.42
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,42.67,32.61
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,50.29,39.56
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,55.24,43.97
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,60.19,48.21
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,63.83,51.07
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,72.9,58.6
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,75.65,60.64
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,78.32,62.59
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,80.35,63.98
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,82.26,65.26
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,116.69,73.37
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,176.37,102.13
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,236.34,145.31
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,296.63,195.04
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,356.07,246.8
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,415.1,298.42
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,472.02,347.01
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,527.66,393.18
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,580.61,436.69
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,631.76,477.6
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,679.54,513.99
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,725.09,547.7
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,766.53,578.69
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,805.23,607.14
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,839.86,629.99
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,871.3,650.09
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,897.25,667.68
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,919.5,682.85
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,935.73,692.74
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,947.98,700.08
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,954.39,704.7
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,956.75,706.8
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,952.36,704.98
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,944.04,700.75
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,929.07,693.57
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,910.43,684.02
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,884.23,668.04
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,864.95,656.88
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,827.33,633.53
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,787.22,608.28
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,738.4,575.28
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,688.17,540.77
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,631.61,501.85
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,572.18,458.41
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,497.9,400.88
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,426.76,343.67
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,340.48,273.45
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,261.58,206.11
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,162.0,114.29
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,44.58,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,11.02,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,22.51,12.76
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,36.52,26.34
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,45.11,34.36
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,53.68,42.06
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,59.53,47.21
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,65.34,52.13
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,69.03,54.98
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,72.68,57.7
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,81.61,65.02
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,84.35,66.98
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,86.45,68.24
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,88.41,69.39
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,112.89,69.96
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,172.47,98.52
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,238.93,146.11
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,298.49,194.41
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,356.9,244.09
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,414.97,293.56
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,471.43,340.95
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,526.81,386.19
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,579.19,428.57
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,629.87,468.48
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,677.77,505.5
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,723.75,540.26
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,765.61,571.32
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,804.85,599.94
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,839.37,622.91
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,870.75,642.85
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,896.7,660.36
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,918.98,675.47
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,935.71,686.98
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,948.47,696.01
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,954.99,700.75
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,957.47,703.0
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,954.11,701.86
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,946.8,698.29
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,931.52,690.32
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,912.58,680.01
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,898.16,671.83
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,869.17,653.75
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,831.61,629.92
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,791.53,604.16
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,743.44,571.28
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,693.76,536.89
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,636.84,498.31
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,576.9,455.02
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,505.45,400.78
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,436.62,346.43
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,348.06,275.66
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,267.08,207.8
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,166.53,117.37
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,48.33,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,12.16,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.91,13.11
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,33.74,23.65
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,40.99,30.36
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,48.26,36.82
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,53.32,41.22
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,58.37,45.44
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,67.41,53.01
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,71.53,56.22
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,74.31,58.11
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,76.98,59.9
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,79.92,61.89
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,82.64,63.68
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,115.38,71.18
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,174.31,98.37
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,234.09,139.99
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,293.75,187.56
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,351.62,236.2
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,409.03,284.6
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,464.57,330.2
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,518.57,373.2
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,569.95,413.64
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,619.52,451.57
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,665.96,485.61
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,710.34,517.26
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,750.12,546.03
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,787.19,572.45
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,820.23,594.33
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,850.12,613.36
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,875.0,629.94
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,896.26,644.29
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,822.26,593.53
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,699.3,506.34
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,700.85,509.45
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,700.25,510.26
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,752.56,548.88
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,786.61,575.08
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,728.66,536.57
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,651.66,485.1
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,671.13,501.51
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,668.4,502.28
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,642.58,486.54
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,614.03,468.8
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,494.2,381.97
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,400.35,311.73
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,359.2,282.42
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,317.91,251.85
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,274.08,217.81
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,230.61,182.95
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,181.1,142.21
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,133.77,102.07
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,69.32,46.29
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.23,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.43,14.55
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,35.93,25.69
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,44.18,33.3
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,52.36,40.58
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,57.93,45.42
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,63.45,50.05
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,67.2,52.92
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,70.88,55.65
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,79.65,62.79
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,82.44,64.77
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,83.69,65.32
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,84.88,65.83
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,108.13,66.28
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,175.78,100.47
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,234.57,141.29
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,293.94,188.85
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,352.33,238.45
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,410.28,287.93
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,466.52,334.65
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,521.73,379.17
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,574.21,421.04
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,624.9,460.29
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,673.09,495.69
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,719.43,528.68
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,760.85,558.31
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,799.52,585.39
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,834.08,606.9
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,865.45,625.65
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,891.74,642.69
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,914.34,657.4
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,930.48,668.06
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,942.63,676.32
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,949.38,681.81
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,952.07,684.91
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,947.22,683.34
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,938.48,679.46
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,923.94,673.73
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,905.74,665.62
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,878.43,650.49
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,857.97,639.85
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,821.5,618.02
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,782.53,594.29
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,732.89,561.54
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,681.98,527.35
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,626.46,489.93
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,568.08,448.02
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,498.16,395.13
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,430.77,342.08
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,347.51,275.27
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,271.1,210.97
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,177.26,127.26
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,83.06,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,6.29,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.14,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,25.63,15.65
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.06,28.42
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,49.43,37.99
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.7,47.21
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,69.51,55.77
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,76.14,61.33
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,95.91,77.99
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,119.15,97.23
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,102.28,82.33
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,88.36,70.08
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,90.83,71.65
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,93.09,73.02
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,121.64,79.25
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,176.48,105.0
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,232.61,144.56
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,289.01,190.11
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,343.77,236.83
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,398.53,283.93
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,451.62,328.7
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,503.65,371.48
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,553.18,411.99
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,601.32,450.45
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,642.66,482.63
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,690.65,518.69
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,709.22,529.36
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,702.24,520.95
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,576.09,428.7
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,418.67,311.11
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,390.71,291.11
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,360.88,269.23
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,560.24,419.54
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,750.72,557.29
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,842.32,626.08
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,902.15,669.9
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,906.07,673.24
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,892.93,665.47
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,876.35,655.22
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,856.37,642.75
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,796.26,602.66
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,719.65,548.74
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,728.65,559.19
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,722.43,558.07
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,678.02,528.62
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,632.06,497.04
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,572.67,454.05
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,513.86,410.32
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,449.68,360.97
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,387.47,311.18
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,306.71,244.38
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,229.96,179.04
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,130.48,92.97
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,16.78,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,7.47,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.36,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.54,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,15.62,7.29
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,26.75,17.56
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,40.44,29.83
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,53.86,41.72
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,68.49,54.43
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,82.97,66.77
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,72.15,57.08
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,59.92,46.23
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,70.17,54.84
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,80.06,63.05
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,72.38,56.18
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,63.96,48.76
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,109.86,83.17
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,154.3,117.97
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,179.85,137.23
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,206.31,157.07
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,127.44,95.6
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,40.24,26.65
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,60.52,42.81
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,80.42,58.54
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,93.38,68.7
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,106.48,78.95
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,88.36,64.5
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,69.98,49.89
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,112.06,83.0
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,154.82,116.3
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,141.81,106.14
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,128.46,95.76
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,351.93,268.82
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,570.5,429.76
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,527.15,396.98
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,464.01,350.8
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,348.12,265.37
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,217.12,165.56
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,229.62,175.87
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,242.5,186.24
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,301.24,233.26
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,344.59,268.5
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,211.22,164.76
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,77.37,57.29
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,134.37,104.28
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,195.82,154.7
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,226.28,180.52
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,240.03,192.9
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,209.97,168.83
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,180.07,144.63
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,147.23,117.56
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,114.9,90.49
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,83.28,63.75
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,47.01,33.01
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,26.13,14.7
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,6.83,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,6.69,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.13,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,29.25,18.52
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,45.32,33.33
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,58.1,44.87
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,70.89,56.14
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,85.98,69.1
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,100.87,81.59
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,114.83,93.07
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,128.46,104.07
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,141.67,114.54
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,152.01,122.5
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,164.45,132.13
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,185.5,148.72
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,160.97,115.29
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,192.17,121.2
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,240.89,153.99
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,292.93,194.71
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,350.97,247.52
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,389.3,283.09
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,426.98,313.73
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,466.03,344.27
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,500.62,371.26
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,534.4,397.07
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,551.21,408.85
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,563.75,416.87
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,665.37,494.44
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,766.51,571.18
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,727.61,537.57
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,651.15,477.49
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,775.07,570.65
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,876.21,643.88
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,892.72,653.19
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,905.46,660.68
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,754.04,554.26
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,543.34,399.81
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,750.32,555.01
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,901.02,661.62
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,898.36,661.07
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,879.76,650.91
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,853.16,634.36
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,823.48,615.75
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,787.33,593.37
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,748.84,569.14
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,705.79,540.42
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,657.55,507.57
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,599.24,467.37
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,541.31,425.91
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,473.37,374.41
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,407.94,322.9
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,326.38,257.51
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,251.53,194.92
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,158.58,114.52
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,70.63,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,23.9,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.15,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,30.21,19.25
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,47.1,34.6
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,58.93,45.22
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,70.02,54.92
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,85.56,68.12
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,103.55,83.11
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,94.61,75.11
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,94.06,74.22
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,97.19,76.4
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,100.15,78.41
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,99.32,77.28
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,98.61,76.28
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,116.35,75.19
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,170.6,99.77
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,230.76,140.86
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,284.9,183.01
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,339.04,228.11
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,393.13,273.58
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,445.65,316.78
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,497.49,358.37
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,546.53,397.59
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,594.16,434.78
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,638.32,468.73
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,680.33,500.4
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,718.83,528.93
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,754.98,555.32
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,786.4,578.01
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,814.79,598.36
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,838.24,615.03
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,858.25,628.71
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,871.3,638.05
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,880.61,645.03
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,884.35,648.22
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,884.37,649.08
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,874.96,643.77
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,870.6,642.04
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,852.79,631.07
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,831.79,618.09
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,797.27,595.86
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,760.45,571.35
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,720.93,545.76
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,679.61,518.49
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,614.18,472.37
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,558.22,432.15
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,499.42,389.81
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,442.0,347.31
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,370.42,292.51
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,291.04,230.07
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,220.87,173.09
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,156.31,119.31
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,80.14,55.55
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,6.69,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.06,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,27.69,17.43
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,42.29,30.81
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.11,41.47
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,65.73,51.68
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,74.32,59.01
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,82.73,65.98
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,90.53,72.28
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,98.03,78.22
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,104.12,82.88
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,107.7,85.4
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,113.61,89.66
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,118.98,93.43
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,134.97,91.68
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,186.0,115.23
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,240.97,153.58
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,295.2,196.37
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,345.87,238.11
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,397.11,280.65
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,447.12,321.43
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,495.95,360.27
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,542.28,396.86
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,587.74,431.89
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,635.04,467.37
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,679.96,500.84
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,693.57,508.01
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,681.89,496.73
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,512.59,376.3
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,299.53,219.53
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,399.35,293.32
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,493.19,360.47
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,565.06,412.16
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,639.97,465.19
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,652.86,475.69
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,664.03,485.45
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,577.27,424.77
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,507.04,374.72
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,410.57,305.91
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,332.87,248.96
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,463.96,350.11
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,588.87,443.19
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,444.33,337.94
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,306.6,234.56
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,449.55,347.53
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,560.9,433.06
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,501.53,389.67
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,443.53,347.06
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,374.96,294.95
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,297.56,234.51
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,227.03,177.62
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,162.32,123.94
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,97.74,69.1
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,26.58,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,10.44,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,6.29,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,12.2,0.0
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,28.28,17.93
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,43.54,31.79
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,59.69,46.12
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,75.48,59.85
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,89.61,71.82
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,103.45,83.25
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,64.26,49.56
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,17.56,9.44
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,56.08,42.22
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,92.69,72.78
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,76.02,58.43
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,57.77,42.93
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,45.04,30.53
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,32.33,20.25
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,159.83,117.79
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,280.56,206.11
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,304.82,223.03
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,340.83,249.15
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,386.41,281.11
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,432.9,313.78
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,460.76,334.31
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,490.55,355.85
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,528.48,383.23
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,571.17,413.66
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,632.15,456.87
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,699.89,504.02
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,682.58,491.04
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,662.76,476.66
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,755.3,544.07
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,843.07,606.69
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,856.93,616.22
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,867.23,624.16
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,870.01,628.02
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,869.18,629.67
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,772.62,562.99
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,662.45,486.0
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,739.32,543.51
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,799.89,587.95
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,772.1,570.13
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,741.69,551.19
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,693.94,520.49
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,653.49,494.24
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,603.18,460.4
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,552.72,425.73
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,494.78,384.37
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,438.19,342.9
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,371.58,292.09
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,296.12,233.15
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,226.59,177.4
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,162.82,124.72
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,85.06,60.09
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,13.14,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
