Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,10.62,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.31,9.02
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,32.93,22.1
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,45.45,33.47
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,23.94,15.15
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.27,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,58.5,45.06
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,103.43,83.28
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,96.47,76.89
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,91.09,71.92
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,77.05,59.71
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,61.56,46.39
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,67.04,50.71
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,72.53,54.99
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,77.71,59.11
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,82.92,60.34
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,135.82,101.05
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,188.35,140.66
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,197.59,147.44
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,206.97,154.43
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,215.9,160.83
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,224.83,167.19
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,162.06,119.74
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,95.87,69.05
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,128.45,94.17
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,161.69,119.57
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,222.92,165.89
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,285.44,212.53
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,255.71,189.96
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,224.97,166.78
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,293.17,217.85
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,356.81,264.75
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,312.3,232.05
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,253.76,188.82
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,370.7,277.08
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,495.97,368.79
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,688.34,513.6
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,841.49,625.51
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,730.67,546.45
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,602.61,453.44
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,551.29,417.37
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,481.53,367.18
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,547.58,420.81
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,605.7,467.6
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,555.96,431.69
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,506.16,395.6
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,455.74,358.88
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,405.99,321.72
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,335.03,266.59
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,281.88,223.9
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,222.76,175.66
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,168.13,129.96
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,110.28,81.04
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,48.93,26.59
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,17.93,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,11.02,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,21.04,9.73
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,36.19,24.86
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,51.28,38.46
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,60.09,46.37
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,67.58,52.87
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,81.61,64.85
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,97.21,77.98
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,115.94,93.38
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,134.59,108.45
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,149.19,119.93
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,163.41,130.95
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,172.62,137.77
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,188.31,149.81
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,201.98,160.4
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,235.98,171.17
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,259.47,188.85
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,276.2,203.35
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,298.76,220.35
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,321.99,238.05
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,288.84,214.6
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,242.76,180.68
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,249.9,186.07
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,255.28,190.08
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,365.1,271.6
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,484.41,358.14
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,502.43,370.8
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,519.2,382.68
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,458.29,338.65
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,395.77,292.8
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,419.93,310.93
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,444.68,329.21
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,438.54,324.96
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,431.58,320.25
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,537.69,399.68
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,645.99,478.64
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,649.6,482.15
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,651.01,484.68
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,538.83,404.57
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,444.9,335.64
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,484.61,368.08
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,538.72,409.99
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,499.06,382.22
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,458.77,353.97
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,352.03,273.39
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,251.3,195.41
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,219.52,171.47
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,188.43,147.44
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,155.03,120.88
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,122.33,94.43
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,83.25,62.55
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,54.0,38.32
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,31.96,19.84
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,11.41,2.16
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,5.9,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,3.93,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,7.58,0.0
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,17.52,9.1
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,27.5,17.98
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,39.42,28.43
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,50.87,38.31
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,51.0,38.39
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,50.61,37.95
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,45.6,33.45
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,40.61,29.0
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,34.86,24.01
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,29.12,19.06
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,73.89,56.45
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,114.8,89.91
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,112.06,87.38
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,109.48,81.22
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,113.71,84.11
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,118.12,87.14
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,128.3,94.81
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,138.8,102.75
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,128.23,94.35
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,117.16,85.6
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,164.83,122.02
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,213.24,158.56
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,258.2,192.15
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,305.35,227.04
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,335.34,249.1
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,366.64,272.05
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,346.52,257.25
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,324.65,241.25
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,347.7,258.51
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,371.33,276.05
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,396.59,294.42
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,422.45,313.12
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,385.8,286.55
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,347.85,258.98
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,319.06,238.18
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,289.58,216.66
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,232.96,174.6
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,192.92,144.54
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,245.9,185.86
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,286.88,217.76
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,271.83,207.01
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,256.4,196.04
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,258.36,198.9
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,258.86,200.52
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,227.63,176.97
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,196.73,153.31
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,165.38,128.8
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,134.52,104.15
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,102.67,78.14
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,71.62,52.42
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,40.8,26.74
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,16.03,5.48
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.18,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.27,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,5.68,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,9.1,2.15
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,12.91,5.5
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,16.74,8.81
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,15.22,7.49
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,13.71,6.15
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,16.01,8.09
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,18.33,10.02
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,35.63,24.67
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,53.04,39.24
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,68.2,51.69
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,82.68,63.42
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,115.95,90.79
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,149.21,112.49
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,183.04,138.14
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,217.94,164.46
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,255.35,191.87
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,306.55,229.83
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,363.98,269.85
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,450.47,333.21
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,378.64,283.38
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,287.49,216.11
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,360.03,270.07
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,440.73,328.75
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,507.01,377.49
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,581.1,431.73
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,515.21,383.41
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,435.56,324.21
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,635.02,477.12
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,812.95,610.23
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,721.27,539.01
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,586.54,436.64
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,481.85,360.23
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,356.51,266.77
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,473.73,356.45
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,574.11,431.79
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,580.51,436.64
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,567.34,428.03
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,517.35,392.52
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,484.63,369.23
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,243.25,187.94
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,9.17,1.71
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,123.99,94.79
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,250.88,195.05
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,219.52,170.96
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,188.82,147.3
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,158.19,123.3
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,127.98,99.13
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,96.09,73.06
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,59.24,42.62
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,35.44,22.66
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,12.95,3.51
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,6.69,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,20.42,9.61
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,38.2,26.47
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,55.5,41.92
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,57.56,44.02
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,60.39,46.48
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,61.9,47.75
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,63.19,48.72
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,54.88,41.36
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,46.01,33.58
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,101.43,80.1
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,151.04,121.0
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,164.48,131.36
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,177.77,141.53
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,165.02,130.74
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,152.69,114.77
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,162.46,121.73
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,172.39,128.86
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,165.95,123.75
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,158.9,118.25
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,164.89,122.48
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,171.11,126.9
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,247.46,184.5
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,328.96,244.86
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,387.55,287.22
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,450.59,332.27
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,318.66,236.21
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,172.62,127.08
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,195.73,144.7
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,219.16,162.21
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,216.27,159.95
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,213.2,157.61
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,247.75,183.34
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,283.15,209.26
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,361.88,266.83
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,429.33,314.71
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,481.26,351.44
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,515.84,375.64
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,545.79,397.79
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,591.38,429.97
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,694.33,503.38
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,774.93,558.51
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,739.77,538.02
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,702.52,517.02
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,663.35,492.91
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,622.27,466.78
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,568.58,431.53
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,515.08,395.09
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,455.43,351.87
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,397.33,308.01
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,325.88,252.77
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,255.67,196.39
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,178.71,132.99
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,112.22,72.21
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,37.37,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,12.59,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,23.72,12.28
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,38.5,26.82
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,53.21,39.99
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,57.78,44.22
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,63.04,48.76
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,75.28,59.18
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,87.43,69.36
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,94.32,74.79
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,101.12,80.06
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,96.81,75.99
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,92.12,71.67
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,119.5,93.85
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,145.95,114.94
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,162.95,128.34
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,182.31,136.76
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,223.24,163.32
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,295.07,212.98
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,311.2,215.33
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,370.43,254.54
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,404.43,289.32
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,419.51,305.47
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,479.0,348.49
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,564.3,412.05
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,571.35,417.89
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,551.76,402.82
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,636.81,466.99
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,722.85,531.61
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,754.37,554.22
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,783.08,574.87
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,806.69,591.82
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,826.86,606.08
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,841.81,616.45
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,853.1,624.48
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,858.15,628.47
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,859.5,630.15
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,851.17,625.47
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,839.31,618.59
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,824.02,610.48
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,811.71,604.47
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,786.25,588.27
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,758.1,570.26
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,722.84,547.73
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,685.6,523.4
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,641.12,492.4
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,595.61,460.16
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,541.02,421.37
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,479.44,376.42
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,419.85,330.87
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,362.49,285.64
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,293.81,230.63
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,230.89,178.59
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,159.04,118.73
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,87.6,56.18
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,30.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,18.91,8.74
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,34.29,23.36
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,49.29,36.82
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,64.18,49.91
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,77.78,61.6
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,94.03,75.42
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,109.77,88.56
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,99.28,79.21
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,94.96,75.13
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,93.77,73.86
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,116.46,92.51
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,148.69,118.53
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,179.62,143.06
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,197.36,156.91
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,228.98,168.95
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,261.57,189.68
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,299.35,215.66
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,270.35,198.62
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,239.44,179.05
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,254.89,190.27
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,264.54,197.01
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,273.84,203.88
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,276.63,205.89
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,367.08,272.15
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,467.04,343.59
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,586.98,433.19
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,704.29,520.29
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,734.47,540.62
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,775.32,567.89
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,799.13,584.46
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,819.56,598.46
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,834.51,608.37
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,845.83,615.98
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,808.65,589.48
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,753.9,550.27
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,809.3,592.45
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,845.63,619.06
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,831.88,610.8
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,814.83,600.82
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,788.93,584.61
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,765.01,569.8
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,731.09,548.46
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,695.1,525.26
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,649.41,494.74
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,602.85,462.91
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,548.86,425.04
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,495.2,386.35
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,430.19,337.76
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,362.57,285.68
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,294.07,231.21
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,231.24,179.47
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,158.26,118.59
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,86.45,56.2
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,29.69,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,2.65,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,3.79,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,6.08,0.0
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,8.37,1.66
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,9.52,2.63
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,10.68,3.59
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,83.6,65.64
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,147.33,117.81
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,162.13,128.79
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,178.64,141.18
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,141.59,111.16
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,157.05,95.8
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,208.78,127.97
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,260.93,167.2
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,311.2,208.2
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,361.77,250.48
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,411.47,292.28
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,460.03,332.58
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,505.89,369.6
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,550.72,405.01
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,592.46,437.97
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,636.91,472.4
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,674.82,500.18
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,710.67,525.8
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,743.09,547.95
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,759.99,559.48
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,797.54,584.7
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,818.83,598.65
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,822.03,600.23
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,835.47,608.78
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,855.02,621.25
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,857.67,622.61
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,855.09,621.3
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,848.85,617.78
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,835.89,610.01
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,819.59,600.19
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,797.39,587.06
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,772.1,571.89
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,738.88,551.71
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,703.4,529.77
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,663.13,503.76
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,618.25,473.44
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,565.6,436.75
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,513.11,399.14
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,446.4,348.81
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,382.64,299.3
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,307.9,240.48
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,245.04,188.97
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,171.84,128.4
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,108.71,72.28
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,35.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,8.65,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,16.8,7.25
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,32.04,21.49
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,47.01,34.88
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,61.45,47.57
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,76.03,60.11
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,91.71,73.43
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,107.09,86.26
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,121.9,98.42
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,136.41,110.17
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,154.68,124.91
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,165.47,133.34
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,149.67,119.66
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,129.64,102.67
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,117.92,92.6
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,105.91,78.65
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,164.89,123.69
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,223.81,167.62
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,255.27,190.28
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,300.78,223.64
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,261.5,194.66
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,219.54,163.41
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,145.54,107.45
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,67.49,47.28
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,56.75,38.84
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,45.94,30.33
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,45.97,30.34
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,45.99,30.36
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,46.0,30.37
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,45.99,30.37
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,65.9,45.99
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,85.89,61.67
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,63.08,43.93
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,40.36,26.18
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,41.48,27.16
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,42.6,28.15
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,47.98,32.46
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,53.37,36.78
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,43.22,28.88
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,33.12,20.95
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,64.05,45.75
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,96.0,71.3
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,106.09,79.66
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,116.66,88.51
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,129.96,99.58
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,143.91,111.2
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,124.93,96.44
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,106.22,81.7
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,87.38,66.56
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,68.46,51.11
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,52.09,37.54
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,35.57,23.68
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,22.52,12.61
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,9.87,1.76
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,4.93,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,23.8,12.76
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,38.23,26.87
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,52.58,39.84
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,62.72,48.86
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,72.78,57.52
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,77.97,61.89
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,88.76,70.89
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,111.04,89.23
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,132.06,106.08
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,139.27,111.54
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,146.35,116.92
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,125.17,98.98
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,108.29,84.75
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,108.8,84.99
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,155.88,95.71
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,232.35,156.31
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,296.2,213.19
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,314.92,229.05
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,328.53,241.06
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,300.52,222.03
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,260.01,193.09
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,243.9,181.39
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,226.6,168.61
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,382.95,283.16
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,554.11,401.94
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,603.44,435.4
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,655.66,471.55
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,677.18,486.15
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,696.65,499.53
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,687.48,494.18
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,678.65,489.12
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,588.67,427.27
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,465.36,340.8
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,539.18,395.9
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,614.7,449.99
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,632.33,463.5
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,647.74,476.01
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,700.12,515.32
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,732.97,541.24
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,454.51,344.38
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,158.75,118.91
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,150.89,114.0
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,143.12,108.5
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,73.67,53.83
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,9.92,2.44
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,8.76,1.54
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,7.61,0.63
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,6.46,0.0
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.31,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.17,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.03,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,1.89,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.75,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
