Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,23.9,12.76
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,37.08,25.53
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,49.96,37.09
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,59.25,45.29
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.44,53.15
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,88.75,70.36
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,108.62,86.91
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,110.17,87.71
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,112.18,88.88
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,135.18,107.56
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,164.2,130.93
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,177.22,140.75
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,189.39,149.82
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,175.36,138.12
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,187.2,128.81
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,229.79,153.75
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,274.48,185.35
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,317.75,220.09
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,358.81,253.73
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,400.72,286.68
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,442.44,318.9
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,479.48,347.83
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,515.42,375.32
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,552.99,402.68
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,590.21,429.2
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,595.13,432.86
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,591.8,430.43
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,618.11,449.83
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,643.87,468.65
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,656.81,478.05
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,667.59,485.99
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,628.91,458.39
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,573.77,419.31
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,635.21,464.8
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,682.88,500.02
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,733.15,536.64
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,767.27,562.39
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,750.98,552.34
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,731.57,540.51
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,721.14,535.49
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,714.62,532.92
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,680.19,510.67
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,636.37,481.81
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,594.59,452.91
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,551.93,422.88
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,500.38,386.12
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,449.57,349.08
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,393.1,306.33
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,338.64,264.04
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,275.53,214.47
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,207.27,159.59
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,146.41,109.56
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,91.81,63.79
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,42.94,8.7
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,12.98,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,24.62,13.27
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,36.8,25.28
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,48.87,36.16
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,55.41,42.01
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,64.45,49.76
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,69.68,54.05
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,74.82,58.14
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,75.73,58.57
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,76.82,59.14
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,79.07,60.78
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,81.21,62.33
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,88.31,67.83
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,88.51,67.64
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,89.27,67.92
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,127.66,73.43
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,180.68,102.04
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,240.91,145.56
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,292.74,187.44
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,344.28,230.74
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,394.67,272.87
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,444.0,313.44
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,490.71,351.67
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,535.86,387.77
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,578.19,421.02
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,618.53,452.01
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,569.13,415.7
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,478.78,347.99
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,619.75,452.9
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,749.86,547.56
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,774.63,564.68
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,796.16,579.37
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,811.87,590.13
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,824.03,598.64
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,724.09,526.92
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,570.94,415.67
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,638.3,466.48
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,703.42,514.12
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,681.53,500.17
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,641.8,474.57
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,643.04,476.81
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,625.68,466.18
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,592.48,444.53
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,540.79,409.73
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,496.2,378.33
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,451.39,346.22
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,415.17,320.77
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,377.67,293.66
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,331.04,258.05
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,285.6,222.53
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,234.59,182.19
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,186.43,142.98
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,134.09,99.79
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,86.64,59.82
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,40.63,9.18
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,24.52,13.16
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,37.7,26.02
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,50.66,37.67
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,61.51,47.22
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.13,56.3
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,77.35,60.69
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,88.08,69.62
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,90.05,70.89
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,91.81,71.94
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,130.47,103.76
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,157.98,125.93
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,170.54,135.42
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,189.2,149.73
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,190.81,150.24
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,211.08,156.97
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,210.02,155.31
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,215.94,159.72
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,261.84,192.1
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,324.36,236.8
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,341.92,249.51
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,358.78,261.62
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,387.31,282.45
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,412.58,300.95
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,399.93,291.74
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,378.15,275.78
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,457.97,333.88
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,545.41,396.43
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,570.07,413.59
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,599.35,434.1
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,514.1,373.93
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,415.93,303.34
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,505.78,369.6
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,587.19,428.56
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,640.82,467.93
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,680.61,497.87
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,632.54,463.9
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,566.18,417.21
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,712.76,528.67
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,815.71,605.39
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,793.87,591.17
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,769.1,575.65
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,737.76,556.15
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,704.07,534.83
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,662.31,506.36
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,622.16,478.01
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,572.81,442.87
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,523.27,406.75
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,464.11,361.76
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,406.66,316.91
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,340.23,264.58
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,278.11,213.96
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,201.88,151.42
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,139.93,98.77
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,65.92,19.93
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,24.43,13.05
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,40.54,28.33
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,56.43,42.39
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,67.63,52.22
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,78.77,61.69
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,82.26,64.59
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,86.49,67.99
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,111.05,88.17
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,130.93,104.12
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,116.65,91.74
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,106.38,82.81
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,102.35,79.08
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,98.76,75.74
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,99.19,75.88
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,133.98,80.86
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,188.41,110.51
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,237.26,144.65
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,289.18,186.5
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,341.21,230.09
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,390.89,271.59
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,441.03,312.87
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,487.49,351.24
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,532.54,387.62
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,575.34,420.78
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,616.75,452.04
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,654.23,480.29
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,689.69,506.44
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,721.78,528.99
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,751.49,549.37
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,776.83,567.33
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,798.94,582.07
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,815.23,592.91
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,827.94,601.43
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,835.77,606.79
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,839.97,609.84
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,838.02,608.92
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,832.51,605.78
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,821.4,600.25
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,817.37,599.6
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,796.0,586.33
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,771.66,571.17
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,740.34,551.9
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,706.65,530.84
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,666.82,504.18
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,628.26,477.43
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,578.61,442.76
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,528.76,407.09
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,471.72,365.05
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,415.98,322.63
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,349.49,270.81
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,287.22,220.45
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,214.96,161.12
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,149.01,105.32
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,69.8,23.04
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,24.6,13.12
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,36.81,25.26
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,48.91,36.17
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,55.14,41.77
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,63.83,49.23
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,69.1,53.57
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,74.28,57.69
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,74.92,57.9
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,75.76,58.26
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,78.08,59.84
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,87.06,66.92
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,86.74,66.28
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,86.48,65.72
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,87.35,66.1
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,123.66,70.73
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,184.85,104.56
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,237.96,142.09
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,290.65,184.57
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,343.0,228.59
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,394.0,271.36
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,444.15,312.8
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,491.95,352.19
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,538.15,389.44
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,581.15,422.6
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,622.09,453.31
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,659.95,482.07
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,695.68,508.7
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,727.89,532.4
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,757.59,554.0
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,782.83,571.85
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,804.76,586.66
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,822.01,598.36
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,835.66,607.73
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,843.57,613.37
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,847.78,616.68
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,844.29,614.99
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,837.31,611.11
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,825.73,604.08
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,821.04,601.82
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,799.63,588.53
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,775.23,573.33
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,744.34,554.4
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,711.06,533.68
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,669.9,506.1
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,630.22,478.52
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,580.57,443.74
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,530.7,407.97
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,471.68,364.48
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,414.33,320.88
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,347.38,269.13
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,284.68,218.79
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,207.71,155.83
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,144.94,102.68
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,68.54,24.07
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.1,12.76
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.03,23.82
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,45.98,33.67
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,52.86,39.82
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,57.14,43.51
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,61.72,47.28
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,66.24,50.89
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,67.32,51.51
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,74.15,56.92
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,76.34,58.39
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,78.44,59.79
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,78.53,59.53
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,87.99,66.95
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,89.55,67.87
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,126.09,71.84
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,180.52,99.6
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,235.52,138.41
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,290.12,182.37
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,344.23,227.8
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,396.82,271.78
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,448.4,314.23
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,497.37,354.34
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,544.62,392.11
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,589.01,425.96
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,631.28,457.25
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,670.48,486.28
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,707.33,512.96
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,739.72,535.13
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,769.35,554.91
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,795.08,572.03
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,817.38,586.57
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,834.89,598.01
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,848.7,607.11
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,857.07,612.78
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,861.67,616.13
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,859.91,615.5
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,854.44,612.62
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,844.07,606.7
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,830.23,598.63
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,809.94,586.74
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,786.51,572.81
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,756.97,555.34
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,732.31,541.1
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,693.04,515.86
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,651.96,489.02
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,603.67,456.12
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,554.72,421.87
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,498.53,381.38
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,445.2,341.51
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,379.77,291.49
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,318.07,242.27
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,244.46,182.42
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,179.25,126.99
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,84.38,32.09
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.02,12.56
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,35.23,23.87
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.43,33.91
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.66,40.33
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,63.18,48.46
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,68.49,52.93
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,73.7,57.19
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,77.16,59.76
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,80.52,62.21
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,82.95,63.98
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,85.25,65.65
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,86.42,66.24
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,94.97,72.87
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,95.47,73.04
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,129.04,76.61
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,180.8,102.99
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,233.7,139.85
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,286.84,181.42
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,343.51,226.72
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,393.72,266.91
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,443.36,305.54
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,490.6,342.95
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,536.33,378.31
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,578.77,410.01
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,618.78,439.15
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,656.15,466.77
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,691.58,492.57
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,723.81,515.89
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,753.78,537.41
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,779.41,555.4
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,801.85,570.75
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,819.32,582.63
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,833.25,592.36
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,840.25,597.31
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,843.56,600.09
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,841.15,599.84
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,847.22,605.21
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,834.88,598.3
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,819.17,589.45
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,795.77,575.66
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,769.51,560.01
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,737.02,540.84
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,706.07,522.42
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,662.75,493.56
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,618.38,463.54
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,567.02,428.61
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,515.63,392.73
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,453.43,347.22
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,387.3,297.58
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,322.33,248.2
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,261.97,200.44
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,190.25,142.31
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,127.55,90.25
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,61.73,23.48
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,23.15,11.84
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,36.36,24.86
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,49.3,36.5
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,63.42,48.83
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,77.87,61.16
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,86.55,68.32
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,96.59,76.43
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,90.11,70.59
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,86.87,67.49
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,116.4,91.64
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,148.98,117.86
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,159.46,125.61
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,169.31,132.83
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,177.27,138.76
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,204.4,144.14
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,240.77,169.0
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,277.03,198.69
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,314.42,224.12
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,348.3,248.03
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,386.88,275.77
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,423.88,302.93
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,468.79,335.98
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,530.59,382.58
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,569.14,411.73
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,597.81,431.92
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,622.76,450.27
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,645.94,467.07
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,653.21,472.82
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,654.22,474.28
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,555.71,404.67
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,428.32,312.82
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,350.52,257.72
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,258.57,190.67
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,357.39,264.36
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,448.06,330.17
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,668.42,493.61
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,836.22,612.62
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,824.41,605.15
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,809.28,596.89
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,788.88,584.27
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,765.42,569.64
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,734.13,549.34
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,703.89,529.73
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,664.51,503.26
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,623.5,475.14
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,318.25,249.29
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,13.72,5.46
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,235.13,186.52
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,413.04,321.56
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,347.5,269.19
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,286.0,219.65
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,211.69,159.06
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,151.03,107.61
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,71.41,28.87
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,11.8,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,22.63,11.5
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,32.83,22.07
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.06,31.33
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,52.52,39.61
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,59.48,45.51
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,64.19,49.38
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,68.84,53.08
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,71.55,55.05
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,74.26,56.98
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,76.6,58.59
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,85.49,65.57
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,86.65,66.15
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,87.72,66.67
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,88.51,67.11
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,120.85,70.49
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,209.54,135.32
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,277.39,194.44
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,289.32,192.89
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,336.34,221.76
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,386.52,262.78
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,435.99,302.44
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,483.05,340.13
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,528.61,375.72
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,537.59,383.89
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,529.69,377.74
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,603.59,432.42
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,685.4,492.29
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,717.99,514.24
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,748.24,534.58
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,773.77,552.06
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,796.06,566.54
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,814.15,578.8
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,828.69,588.91
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,836.72,594.97
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,841.09,598.84
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,834.27,595.67
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,835.97,598.2
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,825.1,592.61
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,810.9,585.02
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,788.7,572.2
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,763.56,557.44
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,732.53,539.41
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,702.81,522.03
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,662.09,495.08
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,620.04,466.72
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,569.68,432.07
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,519.2,396.47
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,460.23,353.11
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,402.99,309.77
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,336.36,258.83
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,269.96,206.33
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,198.61,148.65
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,136.3,96.85
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,65.75,27.05
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,23.24,11.78
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,34.43,23.27
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,45.61,33.34
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,53.14,39.96
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,63.01,48.31
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,68.29,52.65
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,73.48,56.77
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,76.3,58.68
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,79.09,60.52
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,81.55,62.18
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,83.89,63.72
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,85.07,64.32
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,93.51,70.79
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,94.35,71.24
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,125.71,74.23
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,177.44,100.03
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,230.01,136.22
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,282.76,177.51
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,335.55,220.47
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,388.18,262.96
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,436.72,301.77
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,483.77,339.38
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,529.43,375.04
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,572.27,407.28
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,613.64,437.67
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,651.36,465.45
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,687.04,491.29
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,718.99,514.17
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,748.55,535.12
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,716.99,509.95
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,651.35,461.75
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,751.35,534.23
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,825.34,586.32
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,833.5,591.58
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,838.05,595.15
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,838.0,596.27
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,834.25,595.14
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,823.76,590.65
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,809.92,584.09
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,798.82,578.21
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,774.62,563.69
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,743.79,545.6
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,710.54,525.7
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,671.07,500.48
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,629.93,472.92
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,583.85,441.58
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,534.97,407.43
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,478.77,366.88
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,423.68,325.74
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,358.34,275.66
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,296.96,226.74
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,225.54,168.45
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,162.18,115.04
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,75.06,31.96
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
