Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,479.17,368.9
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,422.14,326.05
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,355.67,274.9
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,293.15,224.99
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,217.09,162.97
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,154.23,110.1
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,74.13,34.42
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,20.14,7.32
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,33.98,22.51
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,47.76,34.87
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,56.84,42.96
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,65.89,50.75
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,72.54,56.28
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,79.11,61.56
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,83.79,65.01
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,86.03,66.35
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,88.83,68.27
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,91.5,70.05
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,91.27,69.47
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,91.09,68.96
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,100.0,75.79
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,125.45,76.66
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,175.82,100.01
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,227.73,135.04
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,280.13,175.83
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,332.61,218.57
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,383.66,260.51
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,434.87,301.99
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,482.24,340.51
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,528.23,377.12
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,570.95,409.77
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,611.85,440.23
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,649.62,468.56
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,685.41,494.93
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,717.9,518.69
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,748.16,540.58
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,774.21,559.19
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,797.14,575.08
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,814.35,586.95
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,828.01,596.7
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,836.41,602.8
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,841.19,606.64
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,851.81,614.79
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,846.34,612.35
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,835.05,605.93
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,820.38,597.37
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,715.14,524.31
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,582.01,428.94
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,657.84,488.55
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,711.34,531.39
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,668.54,502.86
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,624.59,473.35
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,573.87,437.97
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,523.06,401.73
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,462.69,357.35
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,404.17,313.03
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,331.26,256.3
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,269.6,206.6
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,197.96,148.24
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,135.32,96.22
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,59.38,26.35
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,9.83,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,18.81,6.05
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,32.99,21.54
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,47.14,34.17
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,57.14,43.02
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,65.99,50.63
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,69.91,53.84
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,78.6,60.92
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,105.39,82.95
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,132.19,104.6
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,146.62,115.78
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,160.69,126.53
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,171.37,134.45
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,181.71,142.02
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,200.1,155.91
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,212.56,155.3
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,224.26,162.97
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,215.71,157.59
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,271.84,194.52
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,342.24,243.04
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,374.62,268.41
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,393.33,283.16
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,428.23,308.7
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,475.76,343.35
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,531.65,383.22
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,589.68,424.38
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,615.46,442.99
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,639.59,460.18
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,692.98,500.11
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,747.46,540.76
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,772.8,558.34
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,794.91,573.61
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,812.37,585.65
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,826.3,595.16
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,834.6,600.83
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,839.29,604.23
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,837.68,602.53
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,832.49,598.62
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,821.38,593.58
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,806.96,586.41
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,786.49,574.03
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,763.01,559.64
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,735.73,543.75
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,702.09,523.27
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,663.37,497.52
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,623.0,470.12
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,573.67,436.15
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,524.15,401.17
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,468.12,360.39
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,413.26,319.14
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,346.91,267.58
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,279.85,213.94
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,209.59,156.6
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,147.74,104.83
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,71.36,32.34
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.29,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,12.19,1.68
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,27.99,17.44
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,43.28,31.05
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,57.91,43.85
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,72.66,56.51
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,85.67,67.41
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,98.41,77.84
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,113.85,90.31
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,127.01,100.69
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,139.92,110.93
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,152.16,120.54
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,122.87,96.0
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,96.63,74.11
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,137.41,106.84
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,196.94,139.84
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,195.42,123.63
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,228.72,138.23
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,280.33,178.84
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,332.13,221.5
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,382.39,263.2
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,432.7,304.45
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,481.31,343.62
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,525.24,378.39
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,572.75,414.45
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,614.32,445.25
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,628.39,453.51
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,631.2,452.45
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,656.12,469.37
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,679.48,484.9
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,673.29,480.78
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,666.51,476.19
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,762.35,545.76
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,830.15,594.41
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,838.67,600.27
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,843.56,604.17
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,747.84,537.24
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,617.21,443.44
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,729.64,528.26
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,817.33,593.37
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,733.13,534.82
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,636.31,466.21
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,603.17,445.3
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,551.29,410.85
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,547.34,409.52
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,522.86,393.51
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,500.29,379.29
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,473.4,361.35
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,418.42,320.99
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,365.27,280.92
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,305.01,234.63
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,248.51,189.72
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,182.9,136.38
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,115.88,81.49
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,54.86,23.48
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,9.05,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,17.4,4.4
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,31.7,20.46
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,45.92,33.26
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,57.54,43.53
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,69.37,53.71
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,86.89,68.45
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,102.22,81.04
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,110.45,87.48
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,121.05,95.76
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,134.45,106.22
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,147.13,115.96
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,156.16,122.63
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,164.74,128.89
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,116.9,89.8
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,119.1,71.41
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,171.27,95.09
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,224.49,131.2
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,278.06,173.5
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,331.34,217.7
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,383.21,261.14
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,434.41,303.49
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,483.42,343.23
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,530.87,380.64
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,574.95,414.59
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,616.4,445.62
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,655.01,474.71
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,691.44,501.62
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,724.65,524.87
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,755.41,545.94
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,781.44,564.28
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,804.21,579.69
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,822.33,592.05
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,836.84,602.11
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,820.29,589.14
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,773.49,553.92
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,778.17,559.02
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,779.44,561.68
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,763.97,553.86
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,745.38,543.95
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,778.49,570.8
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,788.44,579.83
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,758.24,561.82
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,725.56,542.08
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,686.14,516.23
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,645.01,488.52
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,598.94,456.71
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,549.95,422.0
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,492.28,379.78
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,435.94,337.2
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,369.49,285.36
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,306.95,234.88
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,231.1,172.97
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,161.7,114.98
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,77.19,34.52
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,9.83,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,18.71,4.64
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,31.94,20.61
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,45.09,32.54
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,52.34,39.09
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,59.68,45.46
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,68.04,52.48
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,73.58,56.95
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,74.8,57.66
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,76.18,58.48
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,78.78,60.29
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,81.27,61.99
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,88.74,67.63
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,89.24,67.53
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,90.02,67.81
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,114.98,68.62
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,167.32,92.98
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,227.59,134.53
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,280.09,176.08
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,332.5,219.82
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,383.08,262.22
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,433.0,303.58
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,481.38,343.56
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,528.36,381.55
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,572.35,415.73
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,614.69,447.78
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,653.45,476.3
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,690.07,502.56
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,723.88,526.43
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,755.35,548.19
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,781.77,566.79
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,804.97,582.42
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,823.56,595.19
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,838.58,605.66
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,847.87,612.42
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,853.48,616.85
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,850.89,615.93
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,844.78,612.81
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,834.52,607.03
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,831.64,606.35
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,809.14,592.45
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,783.73,576.64
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,753.03,558.33
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,719.9,538.13
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,680.07,512.92
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,635.83,483.28
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,586.12,448.62
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,536.18,412.92
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,473.56,366.66
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,413.03,320.61
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,339.25,263.45
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,277.25,213.55
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,202.2,152.06
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,136.86,97.57
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,60.02,25.48
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,7.08,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,13.74,1.47
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,28.29,17.52
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,42.41,30.12
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,57.66,43.42
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,71.81,55.54
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,81.89,63.96
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,93.21,73.2
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,110.33,86.89
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,130.53,102.82
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,98.52,76.0
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,78.63,59.3
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,78.67,59.0
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,78.76,58.75
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,89.37,67.01
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,115.18,67.74
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,168.75,92.15
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,222.98,128.92
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,277.32,171.53
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,331.45,216.1
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,383.63,259.63
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,434.85,301.82
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,484.0,342.17
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,531.58,380.37
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,575.35,414.08
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,616.33,444.77
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,655.27,474.09
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,692.06,501.26
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,724.23,523.6
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,753.84,543.67
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,780.22,562.16
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,803.4,577.62
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,820.76,589.46
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,834.54,599.03
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,843.03,605.2
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,847.85,609.07
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,846.51,608.98
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,841.62,606.7
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,842.16,609.47
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,827.8,602.33
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,806.14,589.1
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,781.54,573.9
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,751.43,556.27
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,718.89,536.72
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,680.02,511.23
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,636.53,481.32
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,587.1,447.21
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,537.42,412.03
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,477.89,368.41
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,419.92,324.61
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,352.7,272.68
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,285.3,218.93
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,212.41,159.22
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,148.53,105.61
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,72.0,30.88
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,17.98,3.03
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,31.25,19.9
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,44.47,31.83
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,52.07,38.67
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,59.75,45.32
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,80.78,63.02
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,100.84,79.57
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,108.38,85.23
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,117.46,92.04
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,130.32,101.98
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,143.06,111.71
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,99.9,76.21
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,87.21,65.57
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,132.21,101.35
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,198.92,140.35
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,189.76,117.28
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,226.51,132.12
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,280.01,174.21
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,333.37,218.38
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,384.7,261.0
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,435.42,302.58
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,484.32,342.51
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,531.73,380.34
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,576.42,414.5
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,619.09,446.2
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,658.35,475.67
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,695.42,502.99
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,728.88,526.24
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,759.87,547.32
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,786.5,565.79
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,809.88,581.48
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,828.21,592.61
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,842.94,601.42
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,852.75,608.43
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,858.87,613.1
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,856.71,612.49
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,850.99,609.7
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,840.67,605.25
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,826.94,598.67
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,816.45,593.07
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,792.41,578.42
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,761.96,560.63
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,729.02,540.95
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,687.12,513.62
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,647.14,486.64
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,597.43,452.6
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,547.4,417.52
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,486.83,373.52
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,427.96,329.39
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,359.78,277.12
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,291.27,222.83
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,216.18,161.69
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,150.59,106.89
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,72.84,30.5
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,8.65,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,16.66,1.7
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,30.66,19.36
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,44.68,32.0
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,56.0,41.99
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,66.3,50.86
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,73.98,57.27
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,81.49,63.34
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,79.52,61.35
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,75.32,57.5
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,109.64,85.45
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,145.3,113.93
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,164.82,128.95
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,185.5,144.72
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,196.53,152.67
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,212.3,155.52
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,235.86,170.81
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,259.87,187.47
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,291.79,207.67
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,342.92,242.69
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,344.31,245.98
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,344.72,247.62
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,274.55,198.0
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,195.99,141.17
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,305.78,220.64
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,423.16,302.99
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,480.8,343.54
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,544.57,388.25
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,588.03,417.95
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,632.26,447.98
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,720.32,512.25
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,804.33,573.13
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,760.65,539.94
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,688.63,488.2
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,722.39,513.39
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,744.15,530.26
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,733.51,523.91
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,720.05,515.91
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,561.33,405.91
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,383.75,278.84
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,607.71,444.79
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,772.01,561.31
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,740.41,541.63
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,706.58,521.4
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,560.14,417.77
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,416.04,312.38
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,477.08,361.12
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,516.71,392.65
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,447.57,342.26
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,389.42,298.87
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,322.57,248.08
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,260.69,199.28
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,189.07,141.38
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,117.7,83.02
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,55.65,21.54
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,7.87,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,15.24,0.35
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,31.54,20.08
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,47.57,34.55
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,60.38,45.87
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,73.06,56.81
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,77.44,60.43
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,83.62,65.39
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,106.43,84.11
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,123.76,97.95
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,127.65,100.57
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,137.36,107.9
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,161.3,126.64
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,189.61,148.56
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,193.35,150.74
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,215.22,156.3
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,238.7,171.17
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,268.07,193.32
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,272.27,184.94
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,331.43,221.73
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,384.01,264.28
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,432.49,303.36
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,461.22,329.15
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,467.45,335.4
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,534.16,383.73
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,611.38,440.24
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,650.04,468.73
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,686.78,495.47
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,720.0,519.54
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,750.9,541.69
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,777.2,560.46
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,800.36,576.97
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,817.73,588.3
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,831.59,596.81
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,839.76,602.71
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,844.33,606.38
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,841.49,605.31
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,835.14,602.08
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,823.5,596.7
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,814.77,593.35
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,789.74,578.05
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,762.11,560.79
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,729.42,540.76
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,694.6,518.93
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,645.64,485.34
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,587.99,445.2
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,536.07,408.92
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,484.75,372.17
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,416.08,320.58
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,351.52,270.99
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,273.84,211.37
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,214.55,164.21
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,145.49,108.36
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,76.63,52.75
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,36.03,11.67
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.52,0.0
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,31.99,20.31
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,49.12,35.66
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,60.89,46.1
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,72.54,56.14
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,80.73,62.99
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,89.19,69.85
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,108.3,85.42
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,124.01,97.92
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,111.17,86.78
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,102.1,78.87
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,101.11,77.62
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,100.23,76.5
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,101.0,76.73
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,125.04,77.66
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,175.78,101.78
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,234.54,142.26
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,286.22,182.6
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,338.31,225.21
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,389.24,267.37
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,439.88,308.81
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,488.41,348.48
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,535.86,386.47
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,579.66,420.11
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,620.83,450.86
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,659.43,480.0
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,696.19,507.28
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,729.3,530.37
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,760.04,551.34
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,785.73,569.56
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,808.27,585.41
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,825.82,597.9
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,839.86,607.96
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,847.39,613.66
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,851.3,616.78
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,850.28,616.71
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,845.66,614.35
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,840.49,611.76
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,824.41,601.91
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,800.9,587.26
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,774.6,570.47
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,740.98,549.46
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,705.21,526.66
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,660.26,497.02
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,614.24,465.99
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,552.97,423.04
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,500.63,385.46
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,436.82,338.17
