Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,375.96,291.79
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,307.35,238.54
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,233.85,180.01
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,163.48,122.52
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,94.4,65.96
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,43.77,14.45
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,8.65,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,16.53,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,30.63,19.23
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,44.8,32.16
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.13,39.7
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.45,46.95
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,78.06,61.0
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,96.4,76.22
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,112.03,88.71
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,129.45,102.41
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,103.23,80.25
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,83.33,63.45
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,83.53,63.26
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,90.81,68.84
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,91.56,69.09
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,116.65,69.86
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,169.46,94.49
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,223.38,131.31
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,282.97,177.9
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,335.92,221.53
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,387.33,264.38
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,438.09,306.16
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,455.15,325.56
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,446.8,322.21
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,526.27,380.39
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,621.58,451.03
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,661.05,480.66
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,698.32,508.28
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,731.93,531.95
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,763.06,553.44
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,789.82,571.85
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,813.33,587.62
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,832.18,599.26
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,847.43,608.53
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,856.46,614.82
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,861.74,618.75
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,861.97,619.73
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,858.51,618.4
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,847.96,613.8
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,833.94,606.97
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,813.03,594.25
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,798.58,586.01
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,768.17,568.03
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,735.24,548.16
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,692.82,520.4
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,649.0,491.19
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,602.41,459.18
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,552.71,424.09
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,491.31,379.19
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,431.78,334.23
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,363.73,281.68
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,299.81,230.43
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,219.43,164.73
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,153.71,109.11
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,73.33,25.92
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,15.85,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,27.48,16.53
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.18,27.29
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,47.09,34.4
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,52.6,39.24
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,57.28,43.16
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,61.94,46.92
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,62.8,47.29
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,69.07,52.12
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,71.45,53.77
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,73.76,55.34
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,74.32,55.48
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,84.01,63.04
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,85.76,64.12
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,112.32,65.18
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,167.03,90.17
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,222.33,127.54
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,277.15,170.9
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,331.7,216.38
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,384.85,260.83
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,437.01,303.88
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,486.93,344.25
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,535.27,382.3
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,579.05,415.88
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,618.68,445.39
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,657.1,474.38
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,693.41,501.31
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,726.53,525.7
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,757.25,548.1
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,783.35,566.83
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,806.29,582.49
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,824.25,593.59
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,838.68,602.38
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,847.41,609.83
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,852.5,615.0
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,861.79,622.04
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,855.02,618.45
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,843.12,611.37
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,827.83,602.12
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,804.95,588.02
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,784.36,575.53
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,752.57,556.3
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,718.51,535.32
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,673.38,505.47
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,627.27,474.35
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,575.08,438.12
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,522.85,400.95
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,451.21,348.22
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,390.81,302.33
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,322.14,248.57
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,258.71,197.53
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,175.13,130.24
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,112.42,78.47
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,53.22,16.09
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.17,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,25.55,14.9
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,38.13,26.39
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,44.3,32.03
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,50.57,37.51
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,55.37,41.55
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,60.16,45.42
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,63.61,47.97
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,72.55,55.01
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,75.14,56.81
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,77.64,58.52
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,79.84,59.97
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,81.89,61.31
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,83.06,61.93
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,118.98,70.44
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,173.57,95.85
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,228.48,133.27
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,282.78,175.7
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,336.87,219.96
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,389.44,263.42
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,440.94,305.37
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,490.0,344.5
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,537.51,381.35
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,582.32,415.2
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,625.04,446.56
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,663.93,475.44
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,700.58,502.17
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,733.89,526.24
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,764.64,548.2
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,791.02,566.67
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,814.18,582.41
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,831.47,593.07
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,845.15,601.44
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,854.33,609.56
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,859.84,615.43
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,858.67,615.75
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,853.91,613.85
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,855.39,617.54
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,841.6,611.13
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,820.22,598.42
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,795.82,583.68
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,764.99,565.26
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,731.67,544.96
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,693.2,519.7
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,649.8,490.08
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,599.4,455.31
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,548.75,419.5
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,486.61,374.2
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,426.3,328.85
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,356.47,274.58
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,287.11,219.15
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,209.41,156.11
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,141.9,99.8
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,68.45,20.2
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.26,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,15.54,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,30.08,18.44
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,44.58,31.76
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,53.34,39.67
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,61.96,47.16
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,69.13,53.18
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,76.21,58.93
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,100.18,78.63
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,128.29,101.37
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,105.51,82.06
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,89.31,68.33
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,92.01,70.02
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,94.48,71.48
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,94.99,71.51
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,128.32,78.73
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,181.96,104.49
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,235.95,141.06
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,288.28,181.34
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,340.85,223.54
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,392.63,265.46
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,443.12,305.57
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,491.04,343.35
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,537.81,379.28
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,580.96,410.86
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,621.54,439.57
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,659.74,467.17
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,696.05,492.92
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,727.92,514.13
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,757.32,533.26
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,782.41,550.9
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,804.36,566.39
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,820.93,578.29
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,834.0,587.91
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,850.02,599.25
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,853.5,602.75
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,848.04,600.63
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,839.13,596.3
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,825.66,589.78
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,809.01,581.17
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,784.87,566.72
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,758.0,550.33
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,723.27,529.16
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,686.53,506.27
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,633.37,470.67
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,588.26,439.94
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,534.99,403.21
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,482.45,366.12
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,419.57,320.29
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,359.54,275.3
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,279.07,213.91
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,217.63,165.33
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,150.38,111.11
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,82.95,56.55
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,38.41,7.74
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,2.75,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,5.31,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,16.01,7.19
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,26.76,16.92
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,40.68,29.09
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,54.39,40.93
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,68.64,52.99
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,82.77,64.7
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,106.9,84.35
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,128.22,101.24
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,125.44,98.35
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,120.88,94.08
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,102.73,78.67
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,91.53,69.06
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,130.48,99.89
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,194.51,135.67
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,192.3,118.24
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,226.4,132.42
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,286.09,178.55
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,339.36,221.71
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,391.1,263.97
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,442.19,305.04
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,476.62,335.34
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,498.57,353.42
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,555.34,394.52
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,622.37,443.27
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,660.59,471.3
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,696.75,497.5
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,729.42,519.98
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,759.71,540.44
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,786.21,559.06
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,809.64,574.88
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,827.32,585.84
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,855.59,603.71
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,864.1,611.36
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,868.89,616.87
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,868.49,617.86
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,864.39,616.59
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,852.92,610.41
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,838.02,602.1
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,816.28,589.31
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,791.51,574.52
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,763.79,558.86
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,729.21,538.31
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,687.38,512.28
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,644.14,484.12
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,592.12,448.71
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,539.97,412.24
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,478.52,367.69
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,418.78,322.95
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,343.09,264.4
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,279.31,213.17
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,204.49,152.32
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,138.94,97.31
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,66.5,14.63
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,13.65,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,26.31,15.32
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.01,27.19
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,47.1,34.52
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,57.67,43.71
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,63.2,48.38
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,68.68,52.83
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,71.46,54.76
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,74.26,56.66
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,77.04,58.61
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,79.7,60.44
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,88.0,66.73
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,89.45,67.39
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,90.3,67.72
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,117.26,69.03
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,171.62,94.78
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,226.92,132.48
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,287.27,179.22
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,340.99,222.86
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,393.34,265.76
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,444.9,307.36
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,493.99,346.89
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,541.61,384.39
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,586.73,418.34
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,630.21,450.19
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,669.78,479.48
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,707.1,506.63
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,740.33,529.63
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,770.97,550.46
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,797.54,568.38
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,820.87,583.81
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,838.71,596.1
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,852.91,606.15
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,861.7,612.4
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,866.76,616.37
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,866.36,617.14
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,862.3,615.67
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,851.52,611.0
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,837.28,604.15
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,827.56,599.15
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,804.1,585.01
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,773.23,567.09
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,739.83,547.26
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,698.7,520.7
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,658.95,494.78
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,608.76,460.8
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,558.2,425.6
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,497.47,381.78
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,438.38,337.68
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,369.51,284.32
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,304.8,232.36
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,221.9,165.26
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,154.24,107.99
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,72.49,12.99
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,12.92,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,25.21,14.27
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,37.57,25.84
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,45.62,33.11
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,55.97,42.07
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,61.52,46.74
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,67.01,51.19
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,94.87,74.19
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,127.3,100.47
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,98.93,76.6
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,76.37,57.68
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,84.13,63.71
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,85.4,64.39
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,86.39,64.84
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,113.53,66.45
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,183.78,119.01
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,240.52,174.18
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,277.84,198.44
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,333.15,236.36
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,373.26,264.28
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,411.28,291.1
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,459.82,325.1
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,533.89,379.33
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,543.21,386.68
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,532.19,377.41
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,610.87,435.46
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,694.85,497.1
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,676.84,481.46
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,628.44,444.87
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,726.87,517.24
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,807.55,575.92
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,825.95,587.99
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,840.84,598.29
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,849.57,604.72
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,854.66,608.95
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,864.23,616.25
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,857.63,613.13
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,846.56,607.31
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,832.09,599.36
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,809.72,586.24
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,784.42,571.18
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,756.91,555.72
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,722.51,535.34
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,680.1,508.04
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,636.36,478.75
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,584.64,443.7
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,532.84,407.59
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,472.69,364.14
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,414.15,320.35
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,338.24,261.61
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,274.19,210.07
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,200.77,150.09
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,136.45,95.53
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,64.87,7.63
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,14.71,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,23.78,13.0
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.83,23.55
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,41.09,29.28
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.46,34.87
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,52.33,38.98
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,57.18,42.92
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,59.43,44.57
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,66.75,50.39
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,69.19,52.1
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,71.57,53.73
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,73.11,54.55
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,83.61,62.61
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,85.38,63.7
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,113.79,65.36
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,168.0,90.74
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,222.91,128.18
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,277.65,170.94
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,332.2,215.44
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,385.6,259.34
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,438.14,301.91
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,488.09,342.26
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,536.49,380.51
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,582.16,415.06
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,625.68,447.15
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,665.55,476.93
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,703.09,504.57
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,736.8,529.16
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,767.8,551.43
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,795.03,569.69
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,819.02,585.84
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,837.55,597.41
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,852.46,606.68
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,861.93,614.87
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,867.67,620.79
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,867.07,621.41
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,862.78,619.77
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,814.66,589.85
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,737.57,536.46
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,740.08,541.29
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,745.92,547.95
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,675.92,501.1
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,614.55,459.38
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,580.48,436.82
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,544.46,412.36
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,540.35,412.47
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,537.57,412.75
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,477.46,368.9
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,418.84,324.85
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,359.04,278.01
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,301.87,231.47
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,217.81,163.0
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,149.4,104.56
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,69.84,4.01
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,12.18,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.14,13.18
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.21,24.66
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,45.11,32.65
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,51.68,38.43
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,57.08,42.99
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,62.43,47.34
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,64.79,49.06
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,67.22,50.8
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,75.75,57.54
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,78.55,59.49
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,80.11,60.28
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,81.59,61.01
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,82.47,61.39
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,111.0,63.36
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,173.91,95.82
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,228.57,133.12
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,283.05,176.02
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,337.41,220.85
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,390.08,264.26
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,441.93,306.37
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,491.6,345.81
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,539.8,383.04
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,583.7,416.12
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,624.44,445.96
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,663.87,475.04
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,701.22,502.1
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,734.63,526.23
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,765.58,548.38
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,791.82,566.49
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,814.9,582.01
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,832.55,592.79
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,846.64,601.33
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,855.44,608.85
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,860.57,614.14
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,865.03,618.31
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,852.97,611.77
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,840.79,604.92
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,825.27,595.93
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,807.3,585.39
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,780.33,568.85
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,746.66,548.69
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,710.82,526.4
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,667.49,497.54
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,622.93,467.33
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,569.34,430.69
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,508.26,387.82
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,448.38,344.41
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,390.54,301.07
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,321.05,247.05
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,256.82,195.58
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,184.4,136.82
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,111.36,76.37
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,51.36,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,5.9,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,11.8,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.17,11.5
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.94,23.56
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,41.21,29.34
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,47.61,34.97
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,52.51,39.03
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,57.38,42.91
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,60.31,45.03
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,68.41,51.36
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,71.17,53.3
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,73.84,55.14
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,75.61,56.24
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,77.28,57.26
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,87.86,65.43
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,117.59,67.32
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,173.04,93.54
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,229.05,131.32
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,284.18,174.29
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,339.09,219.08
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,392.82,262.78
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,445.57,304.99
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,496.0,344.99
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,544.93,382.85
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,590.87,417.11
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,634.68,448.94
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,674.85,478.35
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,712.69,505.62
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,747.05,529.0
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,778.72,550.05
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,805.89,567.86
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,829.78,583.59
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,849.35,596.88
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,865.27,607.96
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,874.91,614.89
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,880.76,619.56
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,881.02,620.81
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,877.53,619.81
