Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,795.65,573.43
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,822.97,591.79
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,846.92,607.96
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,865.69,620.79
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,880.77,631.32
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,890.27,638.12
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,895.96,642.57
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,890.76,640.04
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,881.95,635.31
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,871.29,630.8
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,857.15,624.06
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,845.99,618.32
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,820.51,603.07
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,788.21,584.14
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,753.41,563.27
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,709.27,534.39
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,667.62,506.9
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,614.41,470.71
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,561.06,432.99
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,495.76,385.04
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,432.53,337.0
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,357.54,278.64
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,287.5,221.85
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,199.52,149.11
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,125.26,78.51
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,41.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.08,6.07
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,37.05,25.1
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,46.48,33.88
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,55.74,42.14
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,63.42,48.76
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,73.59,57.28
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,73.48,56.79
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,73.79,56.62
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,76.61,58.62
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,79.34,60.53
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,86.19,65.66
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,86.37,65.3
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,87.44,65.81
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,127.22,71.95
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,183.13,102.18
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,246.56,148.04
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,302.89,193.13
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,359.16,239.52
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,413.68,284.43
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,467.57,327.96
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,519.03,369.32
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,569.02,408.52
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,616.04,443.81
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,661.19,476.77
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,702.68,507.24
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,741.78,535.44
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,777.24,559.54
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,809.94,580.49
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,837.22,598.51
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,861.13,614.34
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,880.21,627.08
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,895.57,637.5
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,904.93,644.15
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,910.43,648.46
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,910.26,649.24
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,906.26,647.71
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,895.36,641.6
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,880.86,633.3
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,859.14,620.55
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,844.27,612.42
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,812.1,593.77
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,777.31,573.22
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,735.16,546.35
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,691.24,517.88
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,637.16,482.88
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,585.9,448.28
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,521.91,401.68
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,459.68,354.78
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,383.55,296.25
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,312.43,239.09
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,222.93,165.76
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,140.86,86.15
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,49.17,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,16.65,4.04
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,32.99,21.7
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.55,28.78
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,50.4,37.41
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,56.21,42.43
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,61.99,47.22
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,63.1,47.84
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,64.47,48.6
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,72.89,55.29
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,75.88,57.42
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,76.38,57.48
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,76.93,57.6
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,87.67,65.99
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,129.31,72.43
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,185.45,102.81
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,242.41,143.91
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,298.99,189.27
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,355.36,235.7
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,410.42,280.91
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,464.73,324.52
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,516.47,365.05
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,566.6,403.1
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,613.78,438.01
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,658.83,470.39
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,699.87,500.23
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,738.39,527.77
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,773.89,552.82
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,806.54,574.36
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,833.69,592.28
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,857.42,608.03
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,876.28,619.69
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,891.42,629.02
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,900.99,637.3
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,906.72,643.3
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,906.31,644.18
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,902.09,642.76
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,891.37,637.03
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,877.04,629.09
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,856.05,617.1
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,831.85,603.02
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,800.8,585.14
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,776.08,571.43
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,734.07,545.82
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,690.3,518.56
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,637.61,483.72
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,584.43,447.44
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,524.19,403.81
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,463.03,357.89
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,388.02,299.9
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,317.94,243.24
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,228.9,169.57
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,147.67,86.98
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,51.85,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.2,2.02
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,30.15,19.11
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,37.3,25.83
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,44.59,32.32
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,49.96,36.94
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,55.31,41.38
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,58.01,43.36
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,65.7,49.41
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,68.61,51.51
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,71.43,53.51
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,73.35,54.75
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,75.18,55.92
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,85.78,64.16
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,128.64,70.95
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,185.45,102.02
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,242.87,143.45
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,299.71,188.75
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,356.39,235.08
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,411.92,280.31
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,466.61,323.86
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,518.08,364.65
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,567.93,403.17
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,615.59,438.2
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,661.1,470.67
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,702.51,500.57
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,741.43,528.2
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,776.59,551.91
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,808.86,572.08
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,836.02,589.85
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,859.74,605.47
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,879.03,618.61
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,894.6,629.51
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,904.17,636.44
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,909.87,641.09
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,908.64,641.46
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,903.65,639.6
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,892.95,635.54
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,878.66,629.24
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,857.71,617.58
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,833.56,603.8
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,811.93,592.5
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,777.75,572.58
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,735.15,545.51
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,690.78,516.84
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,638.64,482.82
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,588.89,449.27
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,524.46,402.9
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,461.77,356.03
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,386.79,298.12
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,316.74,241.53
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,227.88,167.99
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,145.83,81.76
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,51.42,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,14.11,1.39
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.66,17.92
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,35.51,24.36
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,42.5,30.54
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,47.25,34.64
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,52.02,38.61
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,59.66,44.75
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,62.99,47.17
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,66.02,49.38
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,68.95,51.49
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,71.26,53.06
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,82.22,61.66
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,84.15,62.87
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,128.52,70.34
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,185.97,102.36
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,243.81,144.51
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,300.92,190.29
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,357.83,237.05
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,413.03,282.35
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,466.93,325.61
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,518.58,366.72
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,568.7,405.63
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,615.76,440.59
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,660.64,473.03
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,701.76,502.99
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,740.42,530.7
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,774.33,553.69
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,805.18,573.23
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,832.04,591.01
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,855.55,606.66
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,872.55,618.17
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,885.84,627.42
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,894.95,633.88
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,900.29,638.06
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,898.23,637.85
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,892.46,635.4
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,881.21,630.63
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,878.2,631.4
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,857.16,619.04
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,832.88,604.66
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,800.07,585.38
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,764.73,564.22
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,723.13,537.7
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,679.65,509.48
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,629.39,476.5
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,575.7,439.51
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,514.21,395.25
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,454.06,350.21
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,378.0,291.34
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,307.03,233.97
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,220.66,162.25
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,139.68,73.6
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,49.13,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.52,0.83
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.44,18.41
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,37.38,25.86
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,45.37,32.96
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,50.72,37.59
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,56.07,42.03
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,59.71,44.89
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,68.54,52.01
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,71.71,54.32
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,74.78,56.51
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,76.57,57.63
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,78.27,58.69
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,79.7,59.53
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,134.6,75.01
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,191.78,107.15
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,249.64,149.31
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,306.4,195.18
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,362.94,242.08
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,418.07,287.15
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,472.24,330.36
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,523.92,371.36
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,574.01,410.08
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,620.69,444.43
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,664.86,475.99
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,706.27,505.9
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,745.27,533.59
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,779.08,556.49
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,809.95,576.04
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,836.47,593.48
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,859.61,608.81
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,877.51,621.16
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,891.71,631.28
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,899.93,638.74
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,904.33,643.93
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,898.36,641.28
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,902.15,645.15
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,888.89,638.01
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,872.1,628.77
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,848.46,615.06
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,821.77,599.33
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,787.23,579.42
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,755.04,560.86
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,710.15,532.03
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,663.92,501.8
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,608.06,464.12
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,552.29,424.97
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,487.37,377.66
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,424.31,329.95
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,346.52,268.72
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,270.91,207.21
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,187.75,137.69
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,108.61,51.82
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,36.57,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.46,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,28.78,17.9
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,38.01,26.49
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,49.43,36.55
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,55.59,41.89
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,61.71,46.99
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,65.38,49.77
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,69.05,52.44
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,72.03,54.6
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,74.92,56.65
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,82.38,62.41
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,83.52,62.98
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,84.68,63.58
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,130.49,72.58
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,186.22,104.34
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,249.07,150.14
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,304.47,194.42
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,359.87,239.69
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,414.05,283.72
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,467.4,326.06
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,517.98,365.94
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,567.14,403.71
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,613.53,437.76
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,657.99,469.48
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,698.31,498.42
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,736.26,525.17
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,770.59,548.07
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,802.1,567.83
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,828.61,584.96
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,851.84,600.02
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,869.02,611.56
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,882.56,620.9
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,891.07,626.6
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,895.84,630.07
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,893.27,629.31
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,887.05,626.42
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,887.97,629.27
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,872.54,621.68
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,849.11,608.07
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,822.61,592.5
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,788.72,572.92
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,752.4,551.51
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,712.37,526.39
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,666.78,497.03
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,610.91,460.3
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,555.13,421.81
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,488.73,374.11
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,424.48,326.16
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,345.92,265.58
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,269.28,204.3
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,183.42,133.43
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,101.54,42.76
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,33.66,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,29.99,18.73
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,39.19,27.33
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,48.5,35.58
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,57.76,43.54
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,64.51,49.16
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,67.08,50.99
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,69.78,52.83
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,72.74,54.95
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,75.61,56.97
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,82.81,62.37
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,83.66,62.56
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,85.13,63.39
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,132.9,73.24
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,188.51,105.07
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,251.38,150.93
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,307.09,195.23
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,362.74,240.33
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,417.07,283.99
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,470.75,326.02
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,521.59,365.78
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,570.94,403.39
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,617.87,437.43
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,662.97,469.23
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,703.73,498.32
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,742.07,525.23
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,776.69,548.3
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,808.49,568.02
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,835.2,585.37
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,858.55,600.64
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,877.09,613.26
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,891.98,623.69
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,900.89,629.89
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,906.02,633.86
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,902.07,632.56
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,894.5,629.14
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,882.16,623.82
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,878.22,624.04
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,855.08,610.58
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,828.86,595.24
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,794.65,575.78
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,757.99,554.44
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,717.31,528.9
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,671.52,499.44
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,616.18,463.3
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,560.88,425.31
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,493.51,377.06
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,428.4,328.55
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,349.67,267.32
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,276.54,208.27
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,184.65,132.95
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,100.05,35.0
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,33.71,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,15.84,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,31.04,19.5
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,42.27,29.89
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.37,39.69
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,61.37,46.59
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,69.28,53.17
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,74.88,57.51
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,77.88,59.56
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,81.44,62.13
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,84.86,64.55
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,85.57,64.6
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,86.29,64.68
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,95.06,71.35
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,142.64,81.32
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,197.05,112.94
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,252.75,153.61
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,308.27,197.68
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,364.04,242.7
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,418.16,286.11
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,471.76,328.04
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,510.39,359.33
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,531.83,375.84
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,595.03,421.48
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,660.27,468.9
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,700.13,497.15
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,737.68,523.41
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,770.86,545.36
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,801.23,564.46
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,827.44,581.32
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,850.43,596.15
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,866.93,606.91
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,879.83,615.51
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,901.39,631.05
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,904.74,635.14
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,900.8,633.55
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,893.18,629.8
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,879.94,622.59
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,863.25,613.3
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,837.87,598.73
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,815.38,586.07
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,779.79,565.33
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,741.99,542.92
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,695.18,514.19
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,647.26,484.01
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,589.23,444.79
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,531.53,404.64
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,463.55,354.75
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,392.22,300.83
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,314.0,239.98
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,242.56,182.35
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,159.82,114.18
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,69.19,16.62
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,23.97,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.4,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,28.58,17.34
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.14,26.28
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,50.2,36.83
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,56.68,42.44
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,63.12,47.78
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,66.08,50.05
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,69.14,52.31
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,72.13,54.47
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,75.04,56.52
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,81.92,61.67
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,82.54,61.67
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,83.77,62.32
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,134.6,73.53
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,197.82,111.79
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,254.12,153.17
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,310.42,198.2
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,366.7,243.98
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,421.37,288.13
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,475.42,330.72
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,526.98,371.16
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,577.08,409.45
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,624.69,444.32
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,670.7,477.14
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,712.42,507.24
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,751.66,535.15
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,786.71,558.13
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,818.84,578.16
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,846.63,596.33
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,871.03,612.38
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,889.24,624.8
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,903.68,634.96
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,851.91,601.27
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,763.7,539.37
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,856.4,607.26
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,912.17,645.14
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,901.06,640.21
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,886.35,633.46
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,864.04,620.71
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,838.54,605.89
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,815.28,593.39
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,779.4,572.25
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,735.48,544.38
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,689.98,514.98
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,635.43,479.31
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,583.75,444.68
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,516.42,396.07
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,451.34,347.16
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,371.93,284.93
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,298.25,224.8
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,204.12,146.21
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,110.04,17.28
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,38.98,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,14.4,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,28.57,17.34
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,38.45,26.65
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,48.38,35.45
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,58.15,43.87
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,65.25,49.79
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,68.09,51.96
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,71.03,54.12
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,74.25,56.47
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,77.37,58.69
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,85.01,64.47
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,86.06,64.8
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,87.43,65.56
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,139.43,77.56
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,195.28,110.97
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,252.28,153.36
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,313.35,202.13
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,368.84,247.48
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,422.88,291.33
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,476.28,333.61
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,526.83,372.63
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,575.91,409.33
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,622.29,443.01
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,666.81,474.41
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,708.01,503.92
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,746.86,531.29
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,780.91,553.98
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,812.09,573.41
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,838.99,591.03
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,862.6,606.58
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,880.56,618.61
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,894.88,628.44
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,903.21,634.33
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,907.76,637.99
