Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,905.73,637.88
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,899.95,635.54
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,887.79,630.32
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,883.93,630.61
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,860.82,617.33
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,834.57,602.1
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,800.49,582.59
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,763.94,561.18
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,673.27,500.83
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,572.16,429.59
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,524.1,397.35
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,475.16,363.22
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,417.07,320.16
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,360.58,276.84
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,291.76,222.74
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,227.93,170.74
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,150.15,105.68
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,61.86,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,21.75,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,13.35,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,26.09,15.17
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,41.18,28.76
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,56.12,41.78
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,71.54,54.93
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,86.63,67.49
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,101.03,79.01
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,111.96,87.4
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,123.46,96.24
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,134.56,104.63
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,103.38,78.89
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,80.65,60.14
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,81.95,60.87
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,136.07,73.78
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,199.84,113.11
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,256.36,154.73
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,312.42,199.53
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,368.47,244.96
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,422.86,288.64
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,476.3,330.42
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,512.26,359.72
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,527.26,371.5
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,595.3,420.4
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,665.88,471.3
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,705.97,499.89
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,743.68,526.55
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,776.19,548.11
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,805.66,566.46
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,831.72,583.72
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,854.55,598.97
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,869.94,609.58
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,896.27,627.31
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,903.69,634.13
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,907.33,638.81
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,903.6,637.6
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,896.19,634.2
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,882.21,627.78
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,864.79,619.2
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,840.28,604.72
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,818.26,591.93
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,782.85,571.13
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,745.26,548.65
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,700.95,520.1
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,655.15,490.09
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,597.19,451.2
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,539.56,410.89
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,472.13,361.25
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,406.96,311.58
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,320.57,244.35
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,247.84,185.34
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,161.15,112.77
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,72.21,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,23.32,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,14.68,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,28.87,17.27
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,40.46,28.13
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,51.91,38.23
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,60.27,45.45
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,68.56,52.35
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,74.6,57.06
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,77.91,59.37
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,81.12,61.65
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,84.23,63.81
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,85.55,64.37
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,86.85,64.9
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,87.79,65.29
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,148.65,84.12
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,203.48,117.18
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,259.49,158.2
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,314.47,201.62
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,369.7,245.62
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,423.97,288.3
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,477.4,329.0
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,528.47,367.66
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,578.35,404.31
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,623.06,435.21
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,663.87,462.35
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,703.3,489.65
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,740.58,515.05
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,772.87,536.78
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,802.28,556.4
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,827.03,572.66
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,848.57,586.75
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,863.19,596.5
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,883.97,610.23
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,889.82,613.94
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,892.03,615.63
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,881.93,610.27
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,868.23,602.7
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,851.12,594.06
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,830.84,583.41
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,803.28,567.34
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,773.01,549.44
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,734.22,526.46
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,685.35,496.62
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,635.1,464.01
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,584.51,430.48
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,524.6,390.2
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,465.97,349.62
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,397.46,299.76
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,318.73,241.0
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,244.13,183.88
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,176.02,129.87
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,93.26,62.61
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,12.85,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,3.78,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,7.58,0.37
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,16.74,8.45
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,25.94,16.53
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,36.33,25.56
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,46.75,34.48
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,59.07,44.78
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,71.1,54.64
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,112.32,88.66
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,145.77,115.6
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,159.84,126.19
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,173.35,136.22
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,185.98,145.73
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,218.44,157.01
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,234.69,169.45
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,249.99,182.89
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,256.06,187.82
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,259.69,190.9
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,295.2,216.17
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,333.49,243.12
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,384.01,279.02
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,442.54,320.35
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,450.27,325.18
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,455.71,328.52
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,349.36,254.06
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,231.61,169.12
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,265.04,194.09
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,299.4,218.98
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,399.38,291.04
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,492.44,356.09
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,543.07,391.19
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,578.98,416.49
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,549.11,396.84
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,517.32,376.1
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,351.57,259.6
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,191.41,141.58
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,122.98,90.5
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,57.09,39.55
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,56.26,39.07
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,55.43,38.54
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,88.66,64.93
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,125.36,93.9
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,86.04,63.23
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,49.08,34.02
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,42.5,28.95
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,35.93,23.78
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,29.39,18.48
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,22.86,13.11
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,17.11,8.34
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,11.39,3.53
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.27,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.18,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,6.07,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,12.17,4.02
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,23.28,14.01
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,34.44,23.82
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,47.0,34.78
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,59.41,45.46
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,78.02,61.11
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,96.3,76.2
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,104.83,83.07
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,113.27,89.8
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,142.29,113.29
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,173.06,137.86
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,181.88,144.55
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,220.04,159.66
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,220.16,146.67
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,263.81,170.99
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,301.12,214.25
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,317.59,237.0
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,351.06,262.05
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,393.49,293.9
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,360.04,269.79
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,314.87,236.12
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,373.32,279.83
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,436.36,326.29
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,455.32,340.15
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,470.36,351.27
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,507.96,378.47
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,546.52,406.13
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,553.77,411.19
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,559.85,415.54
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,545.14,404.79
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,528.52,392.75
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,588.11,437.62
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,667.41,494.96
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,573.73,427.88
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,497.94,372.84
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,485.46,365.29
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,471.88,356.64
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,257.75,197.39
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,68.61,49.06
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,152.93,116.87
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,239.39,185.34
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,175.09,135.08
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,129.54,99.05
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,111.71,85.29
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,93.99,71.33
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,76.56,57.29
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,58.94,42.84
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,43.11,29.7
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,26.89,16.1
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,15.63,6.08
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,4.72,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.57,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.02,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,6.06,0.0
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,9.1,2.24
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,12.15,4.96
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,15.21,7.65
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,70.08,55.07
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,115.99,93.75
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,79.4,62.4
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,34.46,23.94
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,34.49,23.88
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,34.53,23.81
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,40.35,28.66
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,46.19,31.84
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,127.65,96.09
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,205.4,155.57
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,225.5,170.45
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,240.48,181.56
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,229.8,173.47
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,211.32,159.41
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,192.74,145.19
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,173.22,130.19
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,156.3,116.93
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,138.85,103.27
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,208.4,156.5
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,279.83,209.9
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,178.32,133.28
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,75.64,54.03
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,64.65,45.53
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,53.63,36.9
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,169.66,127.57
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,291.55,219.62
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,244.94,184.47
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,197.94,149.14
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,228.77,173.14
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,260.79,197.72
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,292.95,222.91
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,306.5,234.22
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,236.99,181.73
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,189.0,145.0
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,195.14,150.62
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,201.52,156.34
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,149.36,115.34
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,98.33,74.53
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,84.65,63.92
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,70.93,53.04
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,57.15,41.8
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,43.3,30.31
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,31.35,20.23
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,19.82,10.43
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,11.41,2.79
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.76,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.51,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.27,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.03,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,64.24,50.05
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,115.11,93.03
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,87.74,69.48
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,59.17,45.02
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,90.18,70.92
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,119.4,94.81
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,154.85,123.63
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,200.75,151.48
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,229.62,171.72
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,261.38,194.53
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,289.83,215.14
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,328.74,243.84
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,360.71,267.16
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,394.3,291.41
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,382.94,283.64
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,364.23,270.08
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,394.99,291.8
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,427.47,314.23
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,421.59,309.71
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,413.75,303.94
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,380.78,280.4
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,345.06,254.73
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,419.95,309.84
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,514.23,376.84
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,536.24,392.9
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,558.09,409.41
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,396.72,294.99
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,235.04,175.51
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,335.91,252.53
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,424.39,318.16
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,337.42,254.72
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,231.79,175.81
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,337.61,259.15
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,445.64,341.65
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,305.62,236.34
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,173.26,133.22
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,158.38,122.22
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,143.56,110.9
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,123.09,94.94
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,102.86,78.9
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,83.35,63.1
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,63.72,46.91
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,46.37,32.38
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,28.46,17.28
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,16.03,5.91
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,11.8,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,22.51,11.91
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,37.79,26.27
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,52.54,39.37
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,68.25,53.13
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,83.58,66.3
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,99.25,79.33
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,114.45,91.7
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,128.85,103.38
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,139.99,112.21
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,156.78,125.37
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,173.1,137.97
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,190.2,143.83
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,218.84,162.27
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,242.23,178.87
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,264.85,195.74
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,308.04,225.52
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,364.17,266.12
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,399.63,293.21
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,435.29,319.99
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,471.61,347.37
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,508.75,374.98
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,466.08,343.82
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,407.71,300.45
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,415.69,306.5
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,423.07,311.85
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,457.47,337.05
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,505.78,371.8
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,706.93,521.59
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,876.3,640.26
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,689.23,508.59
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,416.49,307.33
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,281.43,209.74
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,137.49,101.14
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,278.42,209.44
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,418.42,313.22
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,308.43,232.18
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,184.05,138.24
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,157.0,117.86
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,130.0,97.12
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,72.56,52.39
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,19.89,10.44
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,14.89,6.45
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,9.91,2.43
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,8.37,1.21
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,6.84,0.0
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,5.69,0.0
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,4.55,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.03,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.51,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.75,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,8.26,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,16.02,6.75
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,30.45,20.13
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,44.54,32.7
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,60.16,46.41
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,75.64,59.76
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,72.31,56.69
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,68.24,52.94
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,107.44,85.83
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,144.04,115.91
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,160.3,128.56
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,176.12,140.74
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,184.95,139.09
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,214.57,154.17
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,250.63,179.55
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,293.05,211.59
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,313.64,229.65
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,328.29,242.67
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,355.8,262.95
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,383.8,283.2
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,389.84,287.93
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,391.53,289.24
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,399.1,294.7
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,405.59,299.25
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,470.07,345.81
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,533.66,390.81
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,567.48,414.73
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,602.1,439.3
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,583.24,425.57
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,561.23,409.92
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,660.13,481.46
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,760.84,551.66
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,436.3,326.45
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,88.17,63.27
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,169.27,126.82
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,255.28,192.23
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,346.85,261.98
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,421.02,317.82
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,279.11,212.26
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,129.22,96.58
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,66.28,47.6
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,8.4,1.17
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,7.63,0.57
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,6.85,0.0
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,5.7,0.0
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,4.56,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,3.79,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.03,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,1.89,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.75,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.38,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,10.62,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,20.29,9.86
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,36.32,24.98
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,52.04,38.91
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,67.1,52.02
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,82.21,64.87
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,98.12,78.08
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,113.72,90.76
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,95.79,75.44
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,83.14,64.59
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,82.81,63.94
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,82.63,63.43
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,102.96,67.86
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,157.81,91.09
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,211.72,127.06
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,267.78,171.14
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,317.4,223.48
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,336.88,248.11
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,386.49,283.96
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,441.39,323.87
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,475.0,349.18
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,508.45,373.98
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,533.45,391.62
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,557.06,407.87
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,584.4,427.45
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,611.29,446.5
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,578.45,422.85
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,548.59,401.04
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,565.06,413.23
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,580.94,424.81
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,528.32,387.26
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,453.28,333.67
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,443.85,328.23
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,433.69,322.01
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,565.94,420.95
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,698.09,516.17
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,637.88,472.7
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,555.19,414.45
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,647.26,484.54
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,732.91,547.58
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,742.48,556.66
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,736.45,554.47
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,689.79,523.34
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,641.86,491.14
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,579.67,448.53
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,518.21,404.6
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,446.14,350.41
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,371.67,292.37
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,285.81,223.49
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,208.62,158.62
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,114.66,66.88
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,11.39,3.95
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,17.5,9.39
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,24.78,15.8
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,32.08,22.15
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,42.1,30.67
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,52.16,39.08
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,43.67,31.7
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,35.23,24.4
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,52.62,38.92
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,70.11,53.28
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,82.96,60.83
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,95.81,70.79
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,107.5,79.73
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,119.44,88.82
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,139.23,103.91
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,159.67,119.44
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,154.95,115.44
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,149.91,111.27
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,175.58,130.81
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,201.87,150.65
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,227.31,169.73
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,253.43,189.22
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,304.4,227.03
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,352.74,262.34
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,327.82,243.89
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,288.77,215.17
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,247.89,184.98
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,206.18,153.83
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,225.11,168.34
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,244.51,183.04
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,222.96,167.23
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,201.1,151.16
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,241.36,182.23
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,304.39,229.83
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,169.19,127.48
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,60.94,42.97
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,35.74,23.09
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,10.72,3.02
