Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,38.75,25.79
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,66.95,48.71
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,300.35,237.99
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,512.87,396.88
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,492.72,381.06
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,468.79,364.16
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,390.4,304.69
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,317.03,247.41
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,222.05,172.61
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,149.24,112.23
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,74.66,38.68
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.57,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.02,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,6.82,0.15
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,10.62,3.58
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,14.82,7.33
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,19.03,11.05
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,55.77,42.95
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,88.97,71.17
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,97.81,78.39
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,106.57,85.49
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,112.64,90.08
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,118.63,94.56
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,117.07,88.6
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,115.57,86.98
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,147.41,111.23
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,180.27,135.88
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,229.11,172.07
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,287.35,214.9
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,282.61,210.76
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,274.98,204.46
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,284.04,210.66
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,292.96,216.48
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,314.1,230.87
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,336.1,245.3
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,329.44,241.75
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,321.73,237.31
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,364.84,269.59
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,410.0,302.89
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,437.47,323.22
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,465.8,344.29
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,512.98,379.08
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,543.84,402.38
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,565.48,419.27
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,586.49,435.87
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,509.46,381.11
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,408.91,308.36
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,382.42,290.47
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,355.35,271.59
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,222.03,170.51
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,86.54,63.85
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,66.21,47.92
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,46.81,32.45
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,37.14,24.73
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,27.51,16.95
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,23.27,13.58
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,19.04,10.16
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,15.21,6.99
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,11.39,3.78
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,7.96,0.88
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,4.54,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.27,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.15,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.06,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,12.54,4.95
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,19.03,10.75
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,27.08,17.82
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,35.16,24.8
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,44.03,32.33
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,52.93,39.75
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,32.5,22.14
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,12.21,4.75
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,92.49,72.07
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,153.12,121.31
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,179.85,135.13
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,216.29,159.91
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,239.12,176.32
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,261.39,192.94
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,300.73,220.93
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,353.32,259.43
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,393.59,289.63
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,435.95,321.46
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,487.62,359.97
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,547.1,404.09
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,532.05,392.58
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,502.93,370.26
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,524.45,386.07
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,545.67,401.36
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,457.31,337.68
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,346.52,256.44
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,566.28,420.24
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,784.03,573.87
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,865.77,633.74
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,916.89,669.75
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,857.04,628.76
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,758.65,557.43
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,617.8,458.47
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,449.64,336.35
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,710.96,533.53
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,898.13,665.32
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,870.16,646.78
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,839.27,627.79
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,801.49,604.18
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,766.13,582.05
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,714.23,547.02
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,661.59,510.96
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,598.68,467.32
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,536.52,422.38
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,458.22,362.27
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,383.47,302.69
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,287.94,225.43
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,207.26,156.38
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,102.98,40.45
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,11.8,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,22.45,10.37
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,34.79,23.42
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,47.07,34.44
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,55.28,41.81
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,66.0,51.08
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,70.16,54.45
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,74.36,57.74
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,77.79,60.41
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,81.13,62.98
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,80.93,62.44
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,87.68,67.68
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,109.42,68.36
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,165.92,95.51
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,221.69,134.48
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,279.51,180.93
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,341.86,233.29
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,399.42,282.04
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,454.91,328.43
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,510.06,373.38
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,562.45,415.67
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,613.33,455.66
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,661.23,492.61
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,707.06,527.2
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,749.17,558.47
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,788.74,587.13
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,823.57,609.73
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,855.37,630.13
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,881.81,647.85
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,904.77,663.24
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,921.84,675.08
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,935.13,684.52
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,942.71,689.97
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,946.41,693.01
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,940.76,689.98
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,944.76,693.61
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,929.81,685.73
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,911.29,675.64
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,883.01,657.96
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,851.76,638.29
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,813.24,614.12
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,777.57,591.68
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,724.69,555.74
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,671.04,518.72
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,607.3,474.15
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,544.27,428.26
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,463.83,366.93
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,382.39,302.52
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,289.34,226.53
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,206.19,154.85
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,101.55,28.58
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,10.23,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,21.28,9.25
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,30.6,20.0
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,40.0,28.56
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,45.88,33.85
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,51.81,38.95
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,54.33,40.97
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,61.59,46.93
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,64.74,49.4
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,67.82,51.8
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,69.37,52.78
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,79.33,60.75
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,105.05,62.22
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,164.6,90.66
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,224.26,132.95
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,284.6,181.82
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,344.31,232.8
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,403.79,283.7
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,461.51,331.82
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,518.18,377.69
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,571.72,420.59
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,623.52,460.95
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,671.34,496.39
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,716.24,528.68
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,758.41,559.29
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,797.86,586.65
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,832.04,609.57
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,862.96,630.25
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,739.64,541.99
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,549.23,401.5
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,591.72,433.96
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,653.74,478.56
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,664.44,486.94
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,673.49,494.53
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,823.33,605.34
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,932.58,680.94
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,930.72,681.46
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,912.07,671.74
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,689.23,518.28
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,434.57,329.38
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,631.78,482.59
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,778.18,590.11
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,727.09,554.36
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,675.01,518.72
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,612.18,475.04
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,550.03,430.35
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,467.87,368.1
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,389.64,306.37
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,292.49,227.87
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,210.68,156.96
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,102.09,12.97
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.28,8.87
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,31.75,20.94
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,42.16,30.4
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,49.03,36.63
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,55.88,42.62
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,60.52,46.45
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,65.11,50.11
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,96.07,76.04
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,127.94,102.28
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,100.44,78.86
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,80.88,62.23
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,108.15,64.56
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,167.08,93.98
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,231.52,140.07
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,290.14,187.05
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,348.45,236.18
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,406.57,285.02
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,462.78,330.8
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,518.18,374.42
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,571.13,415.52
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,622.43,454.1
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,670.29,489.44
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,716.11,522.44
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,757.97,551.95
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,797.13,578.35
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,831.37,599.26
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,862.45,617.98
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,888.9,634.91
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,911.81,649.63
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,928.3,660.37
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,940.94,668.85
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,948.3,674.16
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,951.76,677.21
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,943.6,673.67
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,931.77,668.01
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,747.8,547.93
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,510.46,379.64
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,492.27,369.64
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,472.62,357.18
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,437.09,333.05
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,400.85,308.07
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,373.71,289.34
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,345.21,269.2
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,468.5,366.51
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,546.13,426.34
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,467.27,365.68
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,392.08,306.45
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,298.2,230.99
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,211.71,156.21
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,101.13,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,20.29,7.78
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,33.27,22.2
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.19,33.82
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,55.36,42.04
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,64.44,49.94
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,73.13,57.17
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,78.79,61.66
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,103.51,82.14
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,130.95,104.45
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,109.35,86.01
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,90.6,70.14
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,147.2,102.83
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,207.88,153.69
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,220.09,147.58
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,291.55,189.68
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,347.08,234.96
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,403.0,280.46
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,457.58,323.83
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,511.43,365.38
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,536.39,385.8
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,538.85,388.37
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,620.03,447.32
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,698.79,504.24
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,739.08,532.69
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,776.99,559.5
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,809.55,581.66
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,839.19,601.67
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,864.46,618.39
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,901.18,642.48
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,916.92,653.75
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,928.91,662.98
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,935.22,668.78
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,937.71,672.33
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,933.72,671.89
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,925.92,669.15
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,859.89,629.22
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,774.02,573.0
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,687.7,514.24
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,582.49,440.64
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,506.78,387.6
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,412.49,319.3
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,342.02,266.58
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,256.14,200.65
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,222.75,175.54
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,189.36,149.6
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,153.47,120.53
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,118.03,91.15
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,80.19,59.35
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,42.6,27.12
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,19.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,10.23,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,19.64,6.87
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,31.32,20.54
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,43.0,31.1
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,51.64,38.86
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,62.43,48.23
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,68.07,52.87
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,73.58,57.26
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,77.35,60.08
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,81.01,62.74
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,83.1,64.06
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,85.11,65.3
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,115.33,69.34
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,178.03,103.91
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,234.7,144.33
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,292.26,189.9
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,348.55,236.3
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,405.13,282.79
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,460.12,326.92
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,514.33,369.23
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,566.02,409.08
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,616.45,447.01
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,619.27,448.54
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,591.54,427.69
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,690.65,500.59
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,778.23,564.68
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,823.45,594.71
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,853.97,615.18
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,757.21,547.09
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,607.78,440.66
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,784.9,569.52
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,928.04,667.03
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,932.79,669.44
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,933.71,670.94
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,926.58,667.95
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,915.76,662.78
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,898.39,652.54
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,884.9,645.0
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,854.23,626.66
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,820.89,606.6
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,779.54,581.31
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,736.26,554.4
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,682.36,518.86
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,627.74,482.09
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,561.54,435.77
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,489.67,383.54
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,412.97,325.43
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,340.75,268.13
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,250.66,194.56
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,169.87,122.63
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,80.1,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,18.87,5.86
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,31.58,20.77
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.21,32.22
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.45,40.47
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,62.6,48.37
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,70.8,55.23
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,76.22,59.55
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,80.2,62.57
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,84.06,65.42
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,85.42,66.17
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,86.77,66.91
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,118.89,71.82
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,181.37,107.48
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,236.04,147.11
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,292.7,192.89
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,349.65,241.08
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,406.87,289.35
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,435.43,318.32
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,432.41,319.58
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,517.56,383.51
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,614.9,457.31
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,659.66,490.14
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,710.77,526.41
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,670.32,494.55
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,583.8,429.22
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,727.74,537.05
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,842.13,620.46
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,881.03,646.09
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,902.93,660.83
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,775.78,571.25
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,595.53,439.61
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,787.82,583.11
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,938.28,688.54
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,927.18,681.47
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,912.26,673.12
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,901.91,668.79
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,880.73,657.19
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,855.09,641.32
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,826.38,623.36
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,785.65,597.68
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,742.97,570.34
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,691.82,535.56
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,639.7,499.43
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,573.65,452.0
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,508.64,403.12
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,423.47,336.49
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,350.91,277.15
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,258.92,201.2
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,176.93,126.04
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,60.21,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.14,4.81
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,29.85,19.27
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,41.58,29.95
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,47.29,35.17
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,54.92,41.79
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,58.51,44.74
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,69.03,53.49
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,72.34,56.09
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,75.57,58.59
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,75.88,58.5
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,82.61,63.78
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,152.27,102.6
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,224.08,158.61
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,240.84,160.12
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,288.92,190.76
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,347.67,248.03
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,377.77,278.91
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,401.43,298.06
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,417.91,310.92
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,452.54,337.05
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,488.56,363.92
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,508.15,377.7
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,526.37,390.25
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,592.4,438.96
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,655.96,485.47
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,768.61,570.65
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,856.66,635.27
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,882.32,652.5
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,904.49,667.77
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,800.26,593.54
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,620.32,460.54
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,808.99,603.94
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,940.15,698.19
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,934.57,694.74
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,925.32,689.82
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,767.07,579.64
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,554.63,421.99
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,727.31,555.19
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,844.82,640.6
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,805.6,614.83
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,764.17,588.21
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,394.62,314.4
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,13.71,5.51
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,11.41,3.72
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,9.12,1.86
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,7.21,0.29
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,5.3,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.4,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.51,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.79,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,17.46,3.75
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,28.87,18.42
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.31,28.86
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,50.43,37.86
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,58.18,44.59
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,82.41,65.14
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,108.94,87.22
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,122.44,98.2
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,135.58,108.75
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,148.53,118.79
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,165.46,131.97
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,145.6,97.29
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,178.95,104.76
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,235.73,147.11
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,293.98,194.9
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,351.32,243.91
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,410.19,293.82
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,410.13,301.94
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,370.1,275.09
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,256.23,191.39
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,127.0,93.24
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,275.71,206.25
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,430.92,319.54
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,299.82,223.22
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,155.11,114.24
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,354.73,265.47
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,548.43,405.49
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,352.13,262.95
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,156.77,115.68
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,196.57,146.36
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,237.79,177.59
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,451.59,340.13
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,657.1,489.37
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,593.13,443.53
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,549.56,412.73
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,610.99,459.55
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,646.54,487.5
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,692.57,522.92
