Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,712.43,540.24
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,677.86,517.49
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,641.29,493.36
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,444.27,346.91
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,246.04,192.64
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,210.84,166.11
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,175.91,138.62
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,138.78,108.29
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,102.21,77.84
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,64.87,46.47
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,22.37,10.29
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,10.23,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,7.47,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,14.45,1.46
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,30.97,20.02
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,46.88,34.27
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,63.39,48.84
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,79.55,62.85
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,93.76,74.74
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,107.67,86.09
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,118.1,94.32
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,132.1,105.35
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,147.07,117.03
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,161.65,128.22
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,183.37,133.63
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,225.84,157.58
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,243.02,175.0
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,241.53,178.63
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,259.88,192.47
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,278.3,206.23
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,360.14,265.43
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,459.37,337.37
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,496.54,364.79
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,534.15,392.34
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,621.8,456.86
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,714.29,524.2
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,694.84,507.3
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,643.53,468.16
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,753.98,549.82
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,855.72,622.95
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,880.39,638.71
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,901.67,652.87
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,915.71,662.42
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,926.05,669.73
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,814.11,592.89
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,673.87,492.98
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,806.36,590.89
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,921.05,670.18
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,902.45,657.72
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,880.58,644.32
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,849.99,625.59
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,816.65,605.0
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,774.12,578.52
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,729.74,550.44
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,675.12,513.62
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,619.82,475.64
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,542.4,420.96
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,476.59,372.48
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,397.03,311.46
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,322.39,251.69
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,230.27,176.12
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,145.07,93.31
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,46.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,16.63,1.68
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,30.39,19.48
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,44.03,31.83
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,53.91,40.64
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,63.67,49.07
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,70.73,54.95
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,79.7,62.26
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,83.87,65.4
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,87.91,68.38
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,90.02,69.58
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,92.07,70.71
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,132.5,79.22
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,188.34,111.98
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,244.08,153.22
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,305.96,202.63
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,362.29,249.45
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,419.0,296.17
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,437.44,316.09
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,423.15,308.12
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,518.19,377.88
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,630.26,459.8
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,676.77,493.51
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,721.09,525.36
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,761.68,553.86
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,799.76,580.17
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,832.64,602.63
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,862.47,622.42
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,832.11,599.65
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,778.87,560.7
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,862.41,621.55
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,931.27,668.74
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,823.66,595.39
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,687.79,499.73
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,718.1,524.43
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,767.51,560.38
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,566.14,419.98
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,343.16,257.07
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,252.95,190.69
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,149.31,111.47
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,139.85,104.88
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,130.59,98.19
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,114.17,85.62
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,97.76,72.91
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,81.12,59.99
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,64.33,46.68
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,48.88,34.18
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,33.17,21.24
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,20.99,11.03
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.12,0.26
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,21.4,12.09
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,35.32,24.55
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,52.02,39.2
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,68.5,53.41
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,88.61,70.39
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,107.0,85.56
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,121.14,97.05
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,130.67,104.57
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,150.13,119.95
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,164.22,130.71
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,190.68,141.48
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,209.05,154.77
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,240.36,176.75
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,271.02,198.52
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,297.54,218.57
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,319.36,234.89
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,278.58,205.4
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,228.58,168.55
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,288.39,212.6
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,351.4,257.86
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,427.62,311.7
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,505.23,365.33
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,528.32,381.25
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,551.31,397.43
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,699.18,502.65
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,839.69,599.05
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,753.73,537.94
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,627.2,450.37
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,778.48,557.97
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,904.84,644.43
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,905.67,645.1
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,902.89,644.92
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,904.31,648.46
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,901.59,649.05
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,880.59,638.72
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,856.44,626.44
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,711.11,528.58
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,558.91,421.24
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,640.6,485.59
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,700.47,532.35
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,636.01,487.82
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,580.97,449.58
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,511.93,399.92
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,445.12,350.14
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,362.81,285.83
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,285.97,223.39
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,184.64,140.31
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,98.8,54.0
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,33.54,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,7.87,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.19,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,29.9,19.05
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,44.52,32.35
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.01,41.74
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,65.36,50.72
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,72.1,56.23
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,81.08,63.44
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,102.21,80.93
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,126.89,101.08
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,142.41,113.2
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,163.52,129.68
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,193.11,140.26
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,221.76,160.73
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,243.95,164.87
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,310.45,206.82
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,357.16,252.28
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,378.64,274.87
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,420.98,305.92
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,465.89,338.25
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,391.22,286.29
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,294.61,216.22
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,211.0,155.22
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,128.9,93.7
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,239.18,176.7
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,351.13,258.09
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,562.99,411.45
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,777.58,557.62
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,839.37,600.65
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,901.23,644.45
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,915.18,653.8
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,925.52,661.43
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,810.53,584.06
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,677.4,491.7
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,668.1,488.11
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,656.78,482.29
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,768.88,566.22
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,862.52,634.66
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,831.02,615.19
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,796.83,594.7
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,751.21,566.6
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,703.89,536.79
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,635.88,490.32
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,577.97,449.63
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,508.64,399.13
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,441.6,348.56
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,355.6,281.2
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,261.87,205.6
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,175.32,132.98
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,87.62,41.52
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,29.49,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,14.41,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,30.72,19.56
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,46.83,34.14
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,59.24,45.15
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,71.3,55.55
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,79.99,62.8
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,88.47,69.68
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,94.63,74.45
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,100.59,78.98
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,106.16,83.12
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,109.03,85.01
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,174.15,118.5
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,232.22,165.53
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,257.51,175.44
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,315.31,214.0
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,370.42,259.74
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,426.27,305.61
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,480.32,348.59
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,534.43,390.33
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,585.6,429.58
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,635.76,467.08
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,614.21,449.7
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,564.2,410.99
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,553.68,403.85
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,547.67,399.31
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,715.31,522.08
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,866.67,628.9
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,791.29,573.71
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,682.31,495.11
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,818.41,595.06
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,935.56,676.47
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,938.4,678.26
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,937.45,678.64
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,933.25,677.41
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,916.93,668.38
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,896.04,657.49
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,871.95,644.5
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,840.11,624.94
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,805.57,603.45
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,759.61,574.51
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,711.98,543.95
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,654.71,504.76
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,588.88,458.43
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,518.07,406.85
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,449.7,355.11
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,366.36,289.62
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,288.66,226.01
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,195.82,147.93
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,89.13,33.98
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,30.65,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,26.81,16.36
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,37.35,26.21
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,44.34,32.58
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,51.34,38.7
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,63.48,49.02
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,84.49,66.65
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,111.13,88.67
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,138.19,110.63
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,149.52,119.3
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,160.45,127.56
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,163.36,122.26
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,167.46,125.45
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,222.16,163.59
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,290.34,212.21
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,289.35,213.8
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,280.94,208.99
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,330.84,245.38
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,388.04,286.83
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,446.48,329.77
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,516.5,380.84
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,552.47,407.04
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,589.16,433.66
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,591.61,435.04
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,578.32,425.44
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,741.29,545.96
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,874.09,639.27
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,898.31,656.18
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,918.99,671.55
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,931.84,680.53
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,940.87,687.16
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,816.85,601.99
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,649.52,479.95
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,542.5,404.68
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,433.48,325.39
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,371.61,280.85
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,309.25,234.78
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,242.76,184.62
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,160.64,121.3
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,203.87,156.53
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,232.11,179.96
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,206.07,160.12
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,179.87,139.95
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,356.42,285.15
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,504.62,401.3
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,416.22,330.01
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,329.37,258.49
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,222.97,168.45
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,115.69,30.43
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,38.08,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,17.45,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,28.75,17.78
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,39.94,28.25
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,48.67,36.12
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,59.71,45.68
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,63.39,48.73
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,67.2,51.75
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,70.98,54.65
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,74.67,57.42
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,116.24,91.56
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,163.11,129.3
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,184.84,136.6
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,191.94,143.18
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,227.03,168.35
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,266.53,197.02
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,324.85,232.74
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,429.89,308.75
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,375.47,276.63
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,269.06,199.53
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,381.42,283.18
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,509.23,376.17
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,623.17,462.12
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,736.67,547.88
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,777.64,576.63
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,815.85,602.48
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,680.76,503.08
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,459.58,337.7
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,392.67,290.0
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,322.45,238.45
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,484.87,359.94
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,633.32,467.36
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,824.37,608.64
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,955.7,700.84
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,942.82,692.59
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,920.48,679.11
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,898.74,665.91
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,873.82,650.6
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,842.16,630.91
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,807.83,609.28
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,761.66,579.75
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,713.87,548.63
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,652.72,506.1
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,583.26,456.48
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,509.49,402.12
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,438.6,347.75
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,345.97,274.09
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,246.95,193.3
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,154.18,114.43
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,48.94,0.43
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,16.93,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,14.35,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,28.08,17.05
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,41.77,29.63
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,51.41,38.35
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,61.0,46.78
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,69.98,54.34
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,75.84,59.07
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,99.67,78.77
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,126.06,100.22
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,105.08,82.3
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,87.07,67.0
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,141.78,82.59
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,199.01,119.77
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,261.04,167.91
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,318.9,215.7
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,360.2,258.37
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,372.56,274.55
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,446.66,328.2
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,544.57,401.18
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,597.06,441.87
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,648.19,480.63
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,690.32,511.66
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,737.59,545.35
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,777.88,574.03
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,815.5,599.14
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,847.8,620.74
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,876.89,640.19
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,901.29,656.3
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,922.19,670.16
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,936.21,679.85
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,946.48,687.25
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,822.05,602.55
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,654.25,481.25
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,809.39,596.97
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,937.67,685.83
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,918.35,673.08
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,895.63,659.24
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,868.88,643.03
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,832.97,620.6
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,788.24,592.41
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,741.77,562.61
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,679.33,519.8
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,616.82,476.05
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,541.13,421.9
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,462.23,362.71
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,369.56,290.09
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,284.25,220.35
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,183.21,134.5
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,65.02,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,6.69,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,12.98,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,29.79,18.41
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,46.55,33.77
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,58.27,44.26
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,69.54,54.06
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,73.84,57.63
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,80.78,63.26
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,85.0,66.46
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,89.13,69.52
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,87.69,67.91
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,89.32,68.87
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,145.01,83.93
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,208.94,126.58
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,265.52,170.43
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,324.48,219.02
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,383.78,269.26
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,443.31,319.0
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,499.34,364.44
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,554.94,408.21
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,607.59,449.28
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,658.69,488.11
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,705.89,522.21
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,750.93,553.88
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,792.08,583.16
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,830.56,608.89
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,862.8,629.3
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,891.78,647.49
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,916.48,663.93
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,937.64,678.13
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,951.38,687.59
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,961.31,694.74
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,979.64,707.27
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,979.41,707.79
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,970.88,703.5
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,958.55,696.91
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,938.93,686.79
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,915.84,674.44
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,881.4,653.1
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,850.72,634.3
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,805.48,605.83
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,758.47,575.76
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,696.47,534.37
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,634.32,491.81
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,557.83,436.8
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,483.26,380.64
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,381.46,300.78
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,293.74,228.58
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,187.26,136.68
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,63.18,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,7.47,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,11.58,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,29.63,18.17
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,47.46,34.5
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,60.76,46.37
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,73.96,57.81
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,79.6,62.52
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,85.64,67.37
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,91.37,71.83
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,96.97,76.08
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,97.51,76.07
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,101.01,78.53
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,154.5,92.57
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,210.85,130.06
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,265.8,172.6
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,327.62,222.99
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,385.31,271.71
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,443.39,320.1
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,499.44,365.2
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,555.8,409.22
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,608.54,450.08
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,659.85,488.77
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,703.33,520.62
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,752.05,555.17
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,793.39,584.13
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,832.0,609.94
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,865.13,630.72
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,895.03,649.25
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,919.75,665.4
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,940.88,679.27
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,955.45,689.25
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,966.19,696.9
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,970.62,700.34
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,971.16,701.45
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,962.52,697.08
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,963.71,699.37
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,944.85,689.7
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,922.5,677.91
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,890.52,658.33
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,855.65,636.78
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,810.93,608.78
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,769.84,582.91
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,711.4,544.44
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,652.62,504.69
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,577.74,451.43
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,504.79,397.4
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,410.5,323.44
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,321.95,250.47
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,206.75,149.45
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,60.55,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
