Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,6.84,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,21.51,11.61
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,35.65,24.57
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,51.98,39.0
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,68.19,53.09
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,82.13,64.85
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,96.89,77.0
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,104.85,83.4
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,109.7,87.13
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,125.61,99.8
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,146.29,108.04
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,165.41,105.66
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,207.34,127.26
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,236.82,164.68
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,229.59,171.58
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,298.38,220.96
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,383.81,283.29
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,436.06,322.32
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,498.69,369.21
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,571.41,424.35
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,652.4,485.77
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,694.89,517.06
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,743.72,552.1
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,724.49,534.58
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,657.93,483.93
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,680.29,500.6
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,701.32,515.77
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,697.36,513.2
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,690.57,508.81
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,738.51,544.08
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,806.18,591.65
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,900.51,660.74
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,957.43,699.09
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,843.24,622.8
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,672.27,500.92
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,806.92,603.78
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,910.84,677.09
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,676.03,514.37
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,409.99,315.19
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,608.15,471.24
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,754.92,580.02
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,692.29,535.72
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,629.77,491.85
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,555.29,438.44
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,482.77,384.01
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,385.46,306.09
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,293.07,228.98
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,187.79,133.43
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,48.12,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,24.97,14.51
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,37.83,26.83
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,46.63,34.92
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,57.68,44.68
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,63.94,49.94
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,70.1,54.91
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,73.77,57.73
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,77.37,60.44
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,80.32,62.42
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,93.05,62.24
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,149.21,86.02
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,213.15,130.06
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,271.73,176.26
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,331.46,225.47
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,390.1,273.9
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,449.06,321.46
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,505.62,365.85
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,561.54,408.19
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,614.83,448.09
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,666.68,485.79
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,711.16,517.46
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,761.15,551.93
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,802.42,579.08
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,840.88,603.61
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,809.7,580.9
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,723.87,520.21
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,859.17,616.01
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,952.75,676.46
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,859.64,614.28
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,706.2,507.44
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,873.1,627.6
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,986.13,701.89
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,975.44,695.82
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,961.08,688.86
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,956.04,687.43
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,934.26,675.33
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,903.97,658.4
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,870.65,639.39
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,826.72,612.96
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,780.72,584.72
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,728.35,550.68
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,670.55,511.86
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,596.84,461.4
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,525.01,409.78
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,432.33,338.26
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,345.44,266.6
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,225.27,155.53
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,72.14,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,11.8,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,24.44,13.85
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,36.63,25.59
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,44.39,32.71
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,52.14,39.55
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,57.95,44.39
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,63.67,48.98
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,67.32,51.79
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,70.9,54.5
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,74.14,56.75
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,96.15,62.33
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,153.23,86.81
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,212.47,127.29
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,271.99,174.33
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,332.47,224.14
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,392.2,273.89
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,452.28,322.89
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,508.54,367.3
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,563.98,409.61
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,595.09,432.73
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,599.98,435.78
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,535.1,389.41
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,439.96,320.19
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,650.8,474.53
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,837.14,603.02
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,869.04,622.44
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,897.63,641.15
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,802.75,576.38
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,658.64,474.18
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,826.56,595.66
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,960.45,684.72
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,978.35,695.65
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,977.65,696.14
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,967.19,690.8
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,952.96,683.31
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,931.94,672.95
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,907.52,660.44
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,878.45,643.54
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,840.53,620.68
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,793.52,591.85
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,744.84,561.37
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,681.66,518.91
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,618.48,475.35
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,541.21,420.52
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,465.98,364.36
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,362.07,283.12
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,272.05,208.95
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,167.54,110.05
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,32.88,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,25.12,14.14
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,37.7,26.32
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,47.15,34.89
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,59.15,45.36
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,69.52,54.06
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,81.72,64.04
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,94.01,74.13
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,105.67,83.56
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,132.0,104.77
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,162.34,121.43
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,190.37,140.17
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,209.92,154.68
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,257.91,185.09
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,325.35,231.46
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,235.51,171.3
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,114.78,83.64
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,274.25,202.64
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,450.04,327.04
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,436.78,316.99
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,412.88,300.05
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,470.8,340.61
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,525.8,378.03
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,591.3,423.39
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,649.85,463.66
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,600.2,429.65
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,558.8,401.12
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,512.44,369.83
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,441.88,321.13
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,538.12,391.07
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,615.84,446.4
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,707.63,511.67
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,798.41,574.96
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,814.66,588.21
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,827.09,599.84
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,875.68,635.14
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,898.91,651.98
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,870.03,635.7
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,832.48,613.89
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,617.41,467.79
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,384.09,296.0
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,519.18,402.98
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,607.79,470.98
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,529.66,413.67
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,447.97,352.03
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,350.57,274.87
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,261.54,200.77
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,146.52,90.64
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,10.23,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,23.42,12.56
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,36.94,25.52
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,46.36,34.05
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,58.28,44.42
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,63.76,49.05
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,69.23,53.49
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,73.58,56.87
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,77.83,60.09
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,114.77,90.31
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,164.78,121.32
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,170.65,110.62
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,213.82,130.91
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,197.69,134.94
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,138.83,102.76
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,250.38,185.08
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,379.08,279.07
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,407.93,300.4
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,435.66,320.73
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,417.29,307.81
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,383.94,283.45
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,405.56,298.89
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,427.76,314.44
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,340.42,251.16
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,235.83,173.86
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,580.13,432.76
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,893.43,647.68
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,916.43,662.08
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,935.84,676.42
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,710.66,522.09
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,404.94,298.71
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,271.62,202.19
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,129.2,94.47
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,192.57,143.65
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,283.38,212.52
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,626.34,474.3
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,897.75,665.7
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,866.85,644.46
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,833.17,623.55
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,785.55,593.48
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,736.35,561.82
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,679.87,523.32
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,622.9,483.41
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,545.67,427.05
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,470.7,370.07
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,377.57,295.71
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,290.68,222.55
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,156.08,89.34
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,7.08,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,24.51,13.21
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,41.5,29.31
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,56.94,43.01
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,72.14,56.18
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,83.9,66.09
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,93.9,74.22
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,101.99,80.57
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,109.81,86.57
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,114.85,90.19
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,135.57,92.68
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,184.35,117.36
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,236.12,153.08
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,290.47,195.18
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,344.42,238.27
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,344.25,247.62
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,313.41,230.27
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,331.88,243.88
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,349.99,256.81
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,248.36,182.96
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,133.65,97.15
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,360.38,267.39
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,605.65,439.66
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,593.73,429.51
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,562.36,407.45
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,590.1,427.73
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,618.01,447.76
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,764.42,551.51
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,889.42,637.88
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,621.23,453.82
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,260.61,191.33
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,375.87,278.46
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,498.7,367.22
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,515.48,380.42
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,531.23,393.53
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,460.17,343.52
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,365.57,275.54
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,571.87,433.35
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,745.72,560.72
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,694.37,525.76
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,642.31,490.97
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,584.12,450.49
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,526.14,408.95
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,448.71,351.74
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,374.59,294.67
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,290.76,227.17
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,198.48,150.73
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,98.81,48.03
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,9.44,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,22.34,11.34
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,35.55,24.3
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,45.03,32.89
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,56.89,43.23
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,63.17,48.42
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,69.37,53.32
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,73.38,56.39
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,77.33,59.34
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,80.57,61.67
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,105.22,64.75
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,184.09,119.17
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,236.89,165.3
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,221.75,158.85
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,187.55,137.37
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,274.6,199.23
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,379.38,272.88
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,463.39,330.73
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,568.05,403.81
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,620.3,440.72
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,671.14,476.01
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,712.45,504.25
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,759.69,535.51
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,799.94,561.47
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,837.47,585.15
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,869.08,605.86
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,897.45,624.68
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,920.63,639.67
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,940.25,652.63
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,954.28,662.35
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,964.56,669.99
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,967.1,673.85
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,979.89,684.21
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,969.02,680.04
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,954.43,673.84
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,933.34,663.01
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,908.88,650.09
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,875.16,631.14
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,844.55,614.06
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,797.98,586.42
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,749.8,557.17
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,688.27,516.78
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,626.67,475.1
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,547.42,420.16
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,470.63,364.15
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,372.79,287.55
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,281.85,211.5
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,139.44,55.7
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,21.02,10.11
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,34.97,23.76
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,43.11,31.23
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,51.23,38.38
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,57.03,43.23
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,62.77,47.82
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,66.76,50.92
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,70.68,53.87
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,74.19,56.31
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,102.14,60.36
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,164.33,92.98
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,222.7,133.69
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,282.13,180.29
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,342.15,228.5
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,338.62,238.42
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,289.67,209.9
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,415.32,298.56
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,571.11,407.28
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,623.4,444.47
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,674.21,480.51
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,720.78,512.84
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,764.97,542.95
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,805.58,569.54
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,843.46,593.0
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,875.76,614.17
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,904.83,633.4
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,927.71,648.27
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,946.98,661.06
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,739.32,525.4
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,451.52,324.64
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,743.14,534.21
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,967.49,680.62
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,811.05,579.6
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,631.83,457.69
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,770.32,558.59
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,887.65,637.31
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,851.32,615.09
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,812.51,592.51
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,762.35,562.21
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,710.77,530.28
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,646.86,487.77
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,582.99,443.97
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,494.71,381.67
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,418.33,324.51
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,321.32,247.92
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,232.73,173.39
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,116.93,29.67
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,7.87,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,22.19,10.65
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,36.64,25.0
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,47.69,35.02
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,58.65,44.7
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,65.89,50.86
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,75.39,58.73
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,80.16,62.44
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,84.82,65.97
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,88.08,68.29
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,116.5,72.83
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,170.61,101.53
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,227.45,142.23
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,284.55,187.76
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,342.78,235.2
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,400.03,281.88
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,459.3,328.79
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,513.59,369.99
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,567.31,409.11
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,618.21,445.2
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,667.83,478.91
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,719.2,511.89
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,762.18,538.31
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,765.66,535.28
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,733.53,509.85
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,828.57,573.12
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,900.05,615.46
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,868.57,595.79
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,796.09,548.42
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,731.77,509.27
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,682.73,478.21
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,734.57,516.19
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,808.05,565.83
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,894.31,625.12
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,954.9,664.24
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,933.54,652.96
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,908.82,640.66
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,874.54,622.27
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,843.39,605.68
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,795.06,578.03
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,745.21,548.76
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,683.58,509.4
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,621.94,468.59
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,541.26,412.7
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,463.23,355.75
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,360.96,276.44
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,265.13,195.83
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,129.59,7.76
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,20.56,9.17
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,35.0,23.59
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,43.15,31.07
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,51.3,38.26
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,55.74,41.95
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,60.26,45.53
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,63.72,48.2
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,67.15,50.77
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,75.73,57.45
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,108.56,62.63
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,166.23,93.22
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,226.08,136.62
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,286.44,185.05
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,347.78,235.28
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,409.16,285.02
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,467.82,331.39
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,524.23,374.75
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,579.84,415.97
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,632.39,455.08
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,683.27,492.07
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,730.58,525.89
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,775.72,557.46
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,816.2,583.73
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,853.84,608.07
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,886.26,628.14
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,915.36,646.08
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,938.71,661.36
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,958.39,674.47
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,971.39,683.98
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,980.52,691.27
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,982.72,693.99
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,981.01,694.47
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,971.45,690.17
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,958.17,683.69
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,950.13,681.76
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,925.56,669.18
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,891.34,648.98
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,854.37,626.84
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,806.13,597.14
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,761.38,569.28
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,698.8,528.16
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,636.3,485.73
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,555.6,428.78
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,477.68,370.8
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,372.04,287.22
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,274.69,202.44
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,134.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
