Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,13.44,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,27.43,17.7
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,34.86,25.07
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,42.38,32.09
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,47.68,36.89
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,57.31,45.34
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,61.09,48.47
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,64.84,51.49
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,70.06,55.61
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,130.97,72.85
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,193.52,115.01
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,262.23,170.32
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,325.44,224.36
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,389.22,278.97
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,451.49,331.75
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,513.38,382.54
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,572.39,428.6
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,630.11,471.8
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,684.9,512.18
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,737.76,549.84
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,786.28,582.31
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,832.29,610.22
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,873.76,636.55
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,912.07,660.69
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,944.68,680.61
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,973.7,698.29
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,996.71,712.78
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,1015.8,724.98
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,1028.83,735.39
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,1037.79,743.5
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,1039.13,746.24
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,1036.4,746.69
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,1025.42,740.72
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,1010.53,732.5
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,988.49,721.95
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,963.03,709.24
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,938.77,695.9
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,899.53,672.47
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,847.71,640.29
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,794.21,606.13
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,725.65,559.0
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,657.14,509.97
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,571.74,447.56
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,484.48,379.38
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,357.15,272.19
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,222.92,12.51
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,86.89,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,5.68,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,11.4,3.96
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,19.42,11.36
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,27.48,18.65
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,36.32,26.52
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,45.2,34.24
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,59.47,46.5
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,73.19,58.04
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,54.11,41.32
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,33.69,22.33
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,37.18,25.07
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,40.68,27.78
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,130.05,98.66
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,219.91,167.58
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,279.46,211.25
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,351.66,264.19
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,353.26,265.03
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,343.15,257.16
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,528.64,395.4
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,717.41,529.42
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,712.31,521.44
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,669.48,489.25
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,632.81,463.18
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,584.0,428.15
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,647.27,472.08
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,694.75,503.93
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,776.63,560.09
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,843.86,605.76
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,940.64,671.23
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,1001.08,709.28
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,767.87,560.48
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,467.87,348.49
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,288.35,219.52
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,123.53,92.39
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,177.4,136.24
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,258.67,200.35
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,235.99,183.21
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,213.14,166.12
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,189.22,148.12
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,148.58,116.41
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,124.03,96.71
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,99.62,76.68
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,73.47,55.05
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,46.84,32.63
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,28.22,16.43
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,4.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,14.48,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,28.89,18.63
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,39.58,28.97
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,53.01,41.16
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,60.26,47.54
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,67.42,53.58
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,72.37,57.51
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,77.24,61.26
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,87.64,69.61
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,144.79,85.44
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,203.21,124.98
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,264.22,173.12
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,329.24,226.87
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,390.93,278.11
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,450.44,327.29
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,510.12,375.29
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,567.91,419.7
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,624.82,461.94
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,677.51,500.92
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,728.6,537.83
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,775.1,570.63
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,829.24,606.03
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,869.43,631.69
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,906.52,655.29
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,938.95,675.1
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,967.9,692.69
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,989.87,706.7
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,1007.99,718.45
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,1019.71,727.05
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,1027.43,733.39
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,1028.07,734.87
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,1024.72,734.12
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,1008.6,726.17
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,1002.19,724.62
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,976.48,711.55
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,947.38,696.38
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,908.01,672.94
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,865.97,647.44
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,817.43,616.8
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,761.88,580.48
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,688.59,530.3
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,616.12,478.49
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,519.59,407.03
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,427.39,334.26
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,298.09,222.15
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,158.02,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,14.44,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,28.77,18.25
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,39.42,28.54
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,52.89,40.67
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,60.11,47.1
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,67.24,53.21
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,72.15,57.12
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,76.99,60.84
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,87.54,60.07
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,142.89,83.37
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,200.79,123.15
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,265.38,174.5
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,325.28,224.65
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,386.46,275.83
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,445.77,325.35
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,505.19,373.66
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,562.6,418.53
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,619.55,461.66
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,672.16,501.21
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,723.08,538.6
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,699.41,518.39
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,633.52,468.3
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,767.76,566.98
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,888.65,651.23
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,920.01,670.05
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,948.04,687.4
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,968.85,701.12
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,985.91,712.57
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,997.1,720.86
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,1004.39,726.87
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,1002.19,726.54
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,996.05,723.94
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,981.49,716.49
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,963.24,706.78
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,943.28,696.66
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,913.04,679.66
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,870.82,653.49
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,826.34,625.43
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,769.02,587.49
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,710.66,547.85
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,634.81,494.41
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,559.89,439.4
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,461.99,364.87
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,368.35,289.18
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,249.4,182.39
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,85.29,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,15.04,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,29.61,18.48
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,42.92,31.04
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,55.95,42.72
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,67.72,53.04
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,80.17,63.66
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,94.45,75.59
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,108.12,86.77
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,83.78,61.02
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,58.39,41.93
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,135.52,101.01
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,218.49,163.73
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,185.62,140.03
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,139.84,105.49
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,250.84,190.19
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,373.54,282.73
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,366.82,278.16
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,345.32,262.02
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,441.33,335.07
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,551.97,417.4
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,671.88,507.51
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,794.63,597.76
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,832.93,623.12
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,868.38,646.9
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,897.64,665.08
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,923.53,680.96
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,943.53,693.99
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,959.89,704.7
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,970.38,711.64
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,977.08,716.26
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,975.56,715.65
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,970.25,712.77
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,956.01,702.8
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,938.19,690.69
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,917.21,678.01
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,886.48,658.88
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,846.34,633.69
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,803.99,606.7
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,746.74,568.41
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,688.65,528.59
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,613.63,474.52
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,539.75,419.33
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,440.53,344.49
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,344.77,267.7
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,226.45,160.47
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,63.18,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,14.01,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,27.82,16.81
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,39.44,27.93
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.04,38.33
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,60.29,46.34
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,66.36,51.38
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,71.29,55.37
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,76.15,59.19
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,114.74,82.42
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,161.42,119.48
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,197.93,142.8
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,248.57,178.26
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,302.05,212.84
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,384.85,273.21
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,443.27,321.51
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,501.77,368.62
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,558.44,412.15
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,614.45,453.65
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,666.8,491.14
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,717.49,526.25
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,757.89,554.17
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,803.71,583.49
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,841.88,608.12
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,877.09,630.76
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,907.82,650.44
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,935.22,668.04
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,955.36,681.07
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,971.79,691.93
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,982.43,698.36
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,989.24,702.57
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,987.68,704.57
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,995.91,713.06
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,983.57,707.1
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,967.53,699.06
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,941.79,684.39
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,912.83,667.66
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,873.25,644.12
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,831.19,618.53
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,781.62,586.83
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,725.33,549.57
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,651.33,498.3
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,578.49,445.55
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,479.52,371.47
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,385.62,296.59
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,253.37,174.25
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,79.64,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,13.29,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,26.47,15.5
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,37.15,25.83
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,50.53,37.7
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,54.22,41.05
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,58.24,44.45
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,62.14,47.6
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,66.04,50.66
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,102.16,71.89
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,137.9,103.74
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,172.77,113.98
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,264.07,171.3
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,291.21,206.95
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,274.53,204.0
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,300.17,223.79
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,326.31,243.62
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,464.59,346.0
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,622.69,461.64
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,472.8,353.22
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,223.31,164.9
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,391.71,291.12
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,567.47,416.22
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,741.79,542.64
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,893.74,646.19
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,716.86,524.37
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,443.4,325.62
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,539.58,397.14
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,640.61,468.87
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,842.98,614.55
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,1010.23,723.82
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,1010.12,723.43
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,1006.08,722.23
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,987.85,712.14
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,979.14,708.42
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,953.27,695.01
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,924.15,679.51
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,882.9,654.38
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,839.23,627.26
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,783.78,591.1
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,733.51,557.58
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,656.07,503.6
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,580.1,448.28
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,479.01,372.14
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,383.2,295.13
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,242.99,161.11
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,67.53,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,12.59,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,26.18,15.14
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,35.34,24.31
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,44.54,32.6
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,48.16,35.87
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,52.06,39.18
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,27.24,17.8
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,4.56,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,67.43,49.12
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,125.27,94.53
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,160.83,120.42
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,205.28,153.34
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,273.44,195.12
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,383.35,273.98
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,443.41,324.52
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,501.81,372.83
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,448.98,337.11
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,330.02,247.43
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,418.92,315.44
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,520.52,391.67
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,546.62,411.03
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,572.15,430.23
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,720.42,543.31
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,866.69,650.45
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,892.58,668.52
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,914.73,684.82
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,740.49,560.51
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,508.31,385.89
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,435.6,332.72
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,383.53,293.46
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,456.82,351.29
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,506.44,391.18
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,521.5,404.55
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,535.11,417.07
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,614.81,481.38
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,689.75,541.43
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,472.81,376.37
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,243.62,193.59
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,214.9,171.71
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,186.11,149.0
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,155.2,123.71
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,124.17,97.81
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,88.37,67.55
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,43.95,29.95
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,23.88,10.23
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,4.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,12.59,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,26.25,15.64
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,36.23,26.01
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,46.19,35.29
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,52.6,41.11
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,59.01,46.66
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,63.6,50.52
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,68.15,54.24
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,90.42,57.2
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,147.7,86.58
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,207.4,143.86
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,230.27,174.21
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,257.83,196.47
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,284.16,217.27
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,311.85,238.81
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,339.9,260.24
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,474.15,362.29
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,625.39,476.04
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,677.55,513.96
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,727.99,549.93
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,774.41,582.27
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,818.54,610.57
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,857.35,636.39
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,893.19,660.14
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,923.98,679.15
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,951.43,695.92
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,972.15,709.72
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,989.16,721.27
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,999.74,727.82
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,1006.44,732.08
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,1005.27,732.48
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,1013.89,739.5
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,998.44,730.98
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,979.29,720.37
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,952.26,706.03
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,921.98,689.47
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,883.22,665.58
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,841.84,639.54
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,790.72,606.04
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,732.68,566.6
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,659.38,514.49
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,587.11,460.57
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,483.38,380.7
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,385.22,299.53
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,239.26,141.9
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,68.68,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,10.23,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,21.71,11.86
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,29.35,20.09
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,40.23,30.17
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,46.13,35.54
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,52.04,40.69
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,55.68,43.68
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,59.34,46.57
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,106.01,70.48
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,165.77,111.72
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,214.9,149.12
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,263.75,189.36
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,325.99,234.11
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,410.86,299.5
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,473.69,352.53
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,536.04,403.49
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,595.87,450.77
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,654.4,495.38
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,709.78,537.26
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,763.12,576.55
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,811.53,609.52
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,857.02,638.99
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,897.79,666.32
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,935.31,691.42
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,967.11,712.72
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,995.22,731.7
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,1018.11,747.38
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,1037.06,760.67
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,999.67,737.29
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,950.4,706.3
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,1005.67,746.16
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,1050.96,778.53
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,963.49,721.58
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,867.08,658.29
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,930.7,704.96
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,978.03,738.89
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,936.44,711.21
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,892.22,682.22
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,834.74,644.67
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,775.84,604.84
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,702.72,552.16
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,624.75,493.28
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,516.68,409.77
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,414.53,324.04
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,211.78,113.26
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
