Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,237.5,11.5,3.5,3.5,30.5,9.05,0.0
2016,11,19,7,30,475.0,23.0,3.6,4.0,61.0,21.29,10.43
2016,11,19,7,45,581.0,30.5,3.75,4.5,110.5,28.46,19.81
2016,11,19,8,0,687.0,38.0,3.9,5.0,160.0,35.8,27.06
2016,11,19,8,15,745.5,42.5,4.1,5.5,212.0,40.33,31.49
2016,11,19,8,30,804.0,47.0,4.3,6.0,264.0,62.27,38.75
2016,11,19,8,45,840.0,50.5,4.5,7.0,314.5,120.83,66.7
2016,11,19,9,0,876.0,54.0,4.7,8.0,365.0,183.51,113.3
2016,11,19,9,15,900.0,56.5,4.7,8.5,411.0,246.73,168.66
2016,11,19,9,30,924.0,59.0,4.7,9.0,457.0,312.18,228.95
2016,11,19,9,45,940.5,61.0,4.7,10.0,497.5,376.66,288.57
2016,11,19,10,0,957.0,63.0,4.7,11.0,538.0,441.97,347.64
2016,11,19,10,15,968.5,64.5,4.6,11.5,572.0,505.09,403.74
2016,11,19,10,30,980.0,66.0,4.5,12.0,606.0,567.92,457.63
2016,11,19,10,45,987.5,67.0,4.45,12.5,632.0,627.42,507.17
2016,11,19,11,0,995.0,68.0,4.4,13.0,658.0,685.63,554.01
2016,11,19,11,15,999.5,68.5,4.3,13.0,676.0,739.8,597.1
2016,11,19,11,30,1004.0,69.0,4.2,13.0,694.0,791.88,636.77
2016,11,19,11,45,1004.5,70.5,4.15,13.5,703.0,839.73,669.87
2016,11,19,12,0,1005.0,72.0,4.1,14.0,712.0,884.77,700.55
2016,11,19,12,15,1005.0,72.0,4.05,14.0,712.5,924.68,728.56
2016,11,19,12,30,1005.0,72.0,4.0,14.0,713.0,961.33,754.15
2016,11,19,12,45,1002.5,71.5,3.95,14.5,705.0,991.75,773.84
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,1018.47,790.93
2016,11,19,13,15,994.5,70.5,3.8,15.0,680.0,1038.57,804.6
2016,11,19,13,30,989.0,70.0,3.7,15.0,663.0,1054.71,815.66
2016,11,19,13,45,981.0,69.0,3.65,15.0,638.5,1063.75,822.41
2016,11,19,14,0,973.0,68.0,3.6,15.0,614.0,1068.73,826.62
2016,11,19,14,15,961.5,66.5,3.5,15.0,581.5,1065.51,824.99
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,1058.31,820.85
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.5,1039.26,809.11
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,1016.7,795.04
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,984.84,774.94
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,961.21,760.34
2016,11,19,15,45,824.5,56.5,2.9,14.0,330.5,911.48,725.37
2016,11,19,16,0,790.0,53.0,2.8,14.0,281.0,859.62,687.75
2016,11,19,16,15,735.0,48.0,2.4,13.0,229.5,784.93,631.55
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,709.92,571.89
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,597.44,479.62
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,487.89,375.83
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,242.51,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,220.0,11.5,1.1,3.0,28.0,9.05,0.0
2016,11,20,7,30,440.0,23.0,1.2,4.0,56.0,21.19,9.77
2016,11,20,7,45,549.5,30.5,1.35,5.0,104.5,28.3,19.6
2016,11,20,8,0,659.0,38.0,1.5,6.0,153.0,35.58,26.76
2016,11,20,8,15,718.5,43.0,1.6,6.5,204.5,40.47,31.52
2016,11,20,8,30,778.0,48.0,1.7,7.0,256.0,58.85,36.07
2016,11,20,8,45,812.5,52.5,1.8,8.0,305.0,116.63,63.85
2016,11,20,9,0,847.0,57.0,1.9,9.0,354.0,178.61,109.58
2016,11,20,9,15,872.0,59.5,2.1,9.5,400.0,242.93,164.99
2016,11,20,9,30,897.0,62.0,2.3,10.0,446.0,306.97,223.01
2016,11,20,9,45,913.5,64.0,2.55,11.0,485.5,369.86,280.33
2016,11,20,10,0,930.0,66.0,2.8,12.0,525.0,433.59,337.25
2016,11,20,10,15,942.0,67.5,2.75,12.5,558.5,495.41,391.15
2016,11,20,10,30,954.0,69.0,2.7,13.0,592.0,557.02,442.95
2016,11,20,10,45,961.0,70.5,2.7,13.5,617.5,615.38,490.58
2016,11,20,11,0,968.0,72.0,2.7,14.0,643.0,672.47,535.59
2016,11,20,11,15,973.0,72.5,2.7,14.5,660.5,725.69,576.3
2016,11,20,11,30,978.0,73.0,2.7,15.0,678.0,776.94,614.01
2016,11,20,11,45,981.0,73.0,2.7,15.5,687.5,823.95,645.82
2016,11,20,12,0,984.0,73.0,2.7,16.0,697.0,868.37,675.41
2016,11,20,12,15,984.0,73.0,2.7,16.0,697.5,907.5,702.32
2016,11,20,12,30,984.0,73.0,2.7,16.0,698.0,943.46,726.96
2016,11,20,12,45,980.5,73.0,2.75,16.5,690.0,972.96,746.2
2016,11,20,13,0,977.0,73.0,2.8,17.0,682.0,998.82,763.03
2016,11,20,13,15,971.5,72.0,2.8,17.0,665.5,1017.83,776.31
2016,11,20,13,30,966.0,71.0,2.8,17.0,649.0,1032.95,787.17
2016,11,20,13,45,957.0,70.5,2.85,17.0,624.5,1041.35,794.21
2016,11,20,14,0,948.0,70.0,2.9,17.0,600.0,1045.79,798.86
2016,11,20,14,15,936.5,68.5,2.9,17.0,568.0,1042.48,798.0
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,1035.29,794.74
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,1017.3,784.26
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,995.81,771.45
2016,11,20,15,15,864.0,61.5,2.75,16.5,414.0,964.14,751.51
2016,11,20,15,30,840.0,59.0,2.6,16.0,370.0,940.82,737.09
2016,11,20,15,45,804.5,55.5,2.5,16.0,321.5,890.51,701.95
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,838.21,664.29
2016,11,20,16,15,714.0,47.5,2.15,15.0,222.5,764.79,610.41
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,691.03,553.05
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,578.72,462.33
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,469.97,359.87
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,233.15,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.0,25.0,9.05,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,20.99,8.66
2016,11,21,7,45,480.0,32.0,2.9,8.0,96.0,29.28,20.09
2016,11,21,8,0,591.0,41.0,3.2,9.0,142.0,37.69,28.24
2016,11,21,8,15,653.5,46.5,3.1,9.5,191.0,42.79,33.17
2016,11,21,8,30,716.0,52.0,3.0,10.0,240.0,60.24,37.76
2016,11,21,8,45,753.5,56.0,2.9,11.0,288.0,114.02,63.31
2016,11,21,9,0,791.0,60.0,2.8,12.0,336.0,172.39,105.84
2016,11,21,9,15,817.0,63.0,3.25,13.0,380.0,231.8,156.41
2016,11,21,9,30,843.0,66.0,3.7,14.0,424.0,293.88,211.87
2016,11,21,9,45,859.0,68.5,4.15,15.5,462.0,355.23,266.92
2016,11,21,10,0,875.0,71.0,4.6,17.0,500.0,416.08,320.71
2016,11,21,10,15,887.5,72.5,4.7,17.5,532.0,475.05,372.39
2016,11,21,10,30,900.0,74.0,4.8,18.0,564.0,533.95,422.52
2016,11,21,10,45,907.0,76.0,4.9,18.5,589.0,589.96,468.94
2016,11,21,11,0,914.0,78.0,5.0,19.0,614.0,644.85,513.16
2016,11,21,11,15,919.0,78.5,5.0,19.5,631.0,695.52,552.67
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,744.35,589.74
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,788.94,620.82
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,831.12,649.74
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.0,867.53,675.6
2016,11,21,12,30,929.0,78.0,5.0,21.0,666.0,900.87,699.26
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.0,928.02,717.13
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,951.68,732.58
2016,11,21,13,15,912.5,78.5,5.0,22.0,633.5,969.15,745.26
2016,11,21,13,30,906.0,78.0,5.0,22.0,617.0,982.93,755.56
2016,11,21,13,45,894.5,77.5,5.0,22.0,592.5,988.1,760.06
2016,11,21,14,0,883.0,77.0,5.0,22.0,568.0,989.49,762.17
2016,11,21,14,15,869.5,75.5,4.95,22.0,536.5,983.88,759.19
2016,11,21,14,30,856.0,74.0,4.9,22.0,505.0,974.64,753.87
2016,11,21,14,45,831.5,73.0,4.85,22.0,467.0,963.6,747.42
2016,11,21,15,0,807.0,72.0,4.8,22.0,429.0,937.02,730.01
2016,11,21,15,15,780.5,69.0,4.6,21.5,386.5,902.62,707.25
2016,11,21,15,30,754.0,66.0,4.4,21.0,344.0,865.45,682.1
2016,11,21,15,45,712.5,62.5,4.2,21.0,297.5,810.56,642.53
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,753.95,600.51
2016,11,21,16,15,612.5,53.5,3.6,20.0,203.0,686.42,549.85
2016,11,21,16,30,554.0,48.0,3.2,19.0,155.0,612.04,491.09
2016,11,21,16,45,454.0,39.0,2.8,18.5,110.0,498.05,397.39
2016,11,21,17,0,354.0,30.0,2.4,18.0,65.0,389.72,295.81
2016,11,21,17,15,177.0,15.0,2.45,17.5,32.5,194.11,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,17.0,3.5,2.75,0.0
2016,11,22,7,30,0.0,7.0,4.0,17.0,7.0,5.3,0.0
2016,11,22,7,45,0.0,15.0,4.0,17.0,15.0,11.39,4.02
2016,11,22,8,0,0.0,23.0,4.0,17.0,23.0,17.5,9.65
2016,11,22,8,15,0.0,32.0,4.05,17.5,32.0,24.4,15.88
2016,11,22,8,30,0.0,41.0,4.1,18.0,41.0,31.31,20.88
2016,11,22,8,45,0.0,50.0,4.15,18.5,50.0,38.24,26.71
2016,11,22,9,0,0.0,59.0,4.2,19.0,59.0,45.19,32.46
2016,11,22,9,15,0.0,46.5,4.5,19.0,46.5,35.55,24.3
2016,11,22,9,30,0.0,34.0,4.8,19.0,34.0,25.96,16.19
2016,11,22,9,45,0.0,37.5,5.1,19.5,37.5,28.66,18.36
2016,11,22,10,0,0.0,41.0,5.4,20.0,41.0,31.37,20.51
2016,11,22,10,15,0.0,68.0,5.5,20.5,68.0,52.2,37.63
2016,11,22,10,30,0.0,95.0,5.6,21.0,95.0,73.21,54.71
2016,11,22,10,45,0.0,94.0,5.7,21.5,94.0,72.45,53.86
2016,11,22,11,0,0.0,93.0,5.8,22.0,93.0,71.67,53.03
2016,11,22,11,15,0.0,59.5,5.7,22.0,59.5,45.7,31.81
2016,11,22,11,30,0.0,26.0,5.6,22.0,26.0,19.91,10.69
2016,11,22,11,45,0.0,77.5,5.6,22.0,77.5,59.65,43.13
2016,11,22,12,0,0.0,129.0,5.6,22.0,129.0,101.14,76.69
2016,11,22,12,15,0.0,131.0,5.45,22.0,131.0,102.98,78.13
2016,11,22,12,30,0.0,133.0,5.3,22.0,133.0,104.87,79.65
2016,11,22,12,45,0.0,137.0,5.2,22.0,137.0,108.53,82.62
2016,11,22,13,0,0.0,141.0,5.1,22.0,141.0,112.32,85.71
2016,11,22,13,15,0.0,126.0,4.95,22.0,126.0,99.61,75.52
2016,11,22,13,30,0.0,111.0,4.8,22.0,111.0,86.93,65.35
2016,11,22,13,45,0.0,74.5,4.65,22.5,74.5,57.28,41.24
2016,11,22,14,0,0.0,38.0,4.5,23.0,38.0,29.1,18.23
2016,11,22,14,15,0.0,27.0,4.35,23.0,27.0,20.64,11.33
2016,11,22,14,30,0.0,16.0,4.2,23.0,16.0,12.21,4.42
2016,11,22,14,45,0.0,25.5,4.05,23.0,25.5,19.47,10.44
2016,11,22,15,0,0.0,35.0,3.9,23.0,35.0,26.74,16.49
2016,11,22,15,15,0.0,31.5,3.65,22.5,31.5,24.04,14.34
2016,11,22,15,30,0.0,28.0,3.4,22.0,28.0,21.34,12.18
2016,11,22,15,45,0.0,24.0,3.2,22.0,24.0,18.27,9.64
2016,11,22,16,0,0.0,20.0,3.0,22.0,20.0,15.21,7.08
2016,11,22,16,15,0.0,16.0,2.7,21.5,16.0,12.15,4.51
2016,11,22,16,30,0.0,12.0,2.4,21.0,12.0,9.1,1.92
2016,11,22,16,45,0.0,8.0,2.1,20.5,8.0,6.06,0.0
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.02,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.51,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,11.0,3.25,9.0,22.0,8.65,0.0
2016,11,23,7,30,333.0,22.0,3.4,9.0,44.0,18.36,4.96
2016,11,23,7,45,455.5,31.0,3.55,9.5,89.5,26.02,16.95
2016,11,23,8,0,578.0,40.0,3.7,10.0,135.0,36.75,27.2
2016,11,23,8,15,644.0,45.5,3.85,10.5,184.5,41.87,32.16
2016,11,23,8,30,710.0,51.0,4.0,11.0,234.0,58.67,36.72
2016,11,23,8,45,753.5,55.0,4.2,12.0,283.0,112.44,61.93
2016,11,23,9,0,797.0,59.0,4.4,13.0,332.0,171.52,104.69
2016,11,23,9,15,824.5,62.0,4.4,13.5,376.5,231.45,155.83
2016,11,23,9,30,852.0,65.0,4.4,14.0,421.0,294.23,212.19
2016,11,23,9,45,871.5,67.0,4.45,15.0,460.5,356.65,268.52
2016,11,23,10,0,891.0,69.0,4.5,16.0,500.0,419.0,323.79
2016,11,23,10,15,904.5,71.0,4.4,16.5,533.5,479.66,376.64
2016,11,23,10,30,918.0,73.0,4.3,17.0,567.0,540.37,427.74
2016,11,23,10,45,927.0,74.0,4.2,17.5,592.5,597.38,474.27
2016,11,23,11,0,936.0,75.0,4.1,18.0,618.0,653.4,518.56
2016,11,23,11,15,941.5,75.5,4.0,18.0,636.0,705.37,559.44
2016,11,23,11,30,947.0,76.0,3.9,18.0,654.0,755.52,597.9
2016,11,23,11,45,952.5,75.5,3.85,18.5,664.0,802.53,630.05
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,847.24,660.11
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,885.46,686.27
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,920.6,710.12
2016,11,23,12,45,955.5,74.5,3.55,19.5,668.5,949.71,728.61
2016,11,23,13,0,953.0,74.0,3.5,20.0,661.0,975.33,744.68
2016,11,23,13,15,948.0,73.5,3.4,20.0,645.0,995.0,757.8
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,1010.93,768.48
2016,11,23,13,45,935.0,72.0,3.2,20.0,605.5,1019.52,774.33
2016,11,23,14,0,927.0,71.0,3.1,20.0,582.0,1024.25,777.77
2016,11,23,14,15,914.5,69.5,3.0,20.0,550.5,1019.99,775.33
2016,11,23,14,30,902.0,68.0,2.9,20.0,519.0,1011.95,770.55
2016,11,23,14,45,884.5,66.0,2.8,20.0,481.5,994.55,759.54
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,973.7,746.28
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,941.97,725.89
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,918.59,710.93
2016,11,23,15,45,782.5,55.5,2.1,19.0,309.5,868.88,675.51
2016,11,23,16,0,747.0,52.0,1.9,19.0,262.0,817.22,637.72
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.0,742.92,583.64
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,668.48,526.31
2016,11,23,16,45,538.5,34.5,1.2,16.5,116.5,556.27,436.32
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,447.88,333.4
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,221.18,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.0,11.0,1.1,8.5,20.5,8.65,0.0
2016,11,24,7,30,300.0,22.0,1.2,9.0,41.0,18.29,3.73
2016,11,24,7,45,408.0,32.5,1.35,10.0,84.0,27.05,17.75
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,35.86,26.3
2016,11,24,8,15,584.0,50.0,1.5,11.5,174.5,41.63,31.82
2016,11,24,8,30,652.0,57.0,1.5,12.0,222.0,58.05,36.98
2016,11,24,8,45,686.5,63.5,1.55,13.0,268.0,109.92,62.12
2016,11,24,9,0,721.0,70.0,1.6,14.0,314.0,169.1,105.23
2016,11,24,9,15,750.5,73.5,1.85,14.5,357.5,225.39,152.35
2016,11,24,9,30,780.0,77.0,2.1,15.0,401.0,284.85,204.7
2016,11,24,9,45,795.5,81.5,2.4,16.0,438.5,343.54,256.92
2016,11,24,10,0,811.0,86.0,2.7,17.0,476.0,403.26,309.09
2016,11,24,10,15,826.0,88.5,2.7,17.5,508.5,461.7,359.01
2016,11,24,10,30,841.0,91.0,2.7,18.0,541.0,520.55,407.65
2016,11,24,10,45,847.0,94.0,2.75,18.5,565.5,575.05,451.6
2016,11,24,11,0,853.0,97.0,2.8,19.0,590.0,628.51,493.38
2016,11,24,11,15,859.5,98.0,2.8,19.5,607.5,679.0,531.58
2016,11,24,11,30,866.0,99.0,2.8,20.0,625.0,727.97,567.6
2016,11,24,11,45,876.0,96.5,2.8,20.5,635.5,774.09,600.03
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,810.25,623.81
2016,11,24,12,15,886.0,94.5,2.8,21.0,647.0,846.71,648.91
2016,11,24,12,30,886.0,95.0,2.8,21.0,648.0,880.35,671.97
2016,11,24,12,45,880.5,95.5,2.85,21.5,640.5,906.14,688.69
2016,11,24,13,0,875.0,96.0,2.9,22.0,633.0,939.63,710.74
2016,11,24,13,15,869.0,95.0,2.9,22.0,617.0,956.92,722.73
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,970.59,732.56
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.5,974.99,734.93
2016,11,24,14,0,837.0,94.0,2.9,23.0,554.0,975.58,734.98
2016,11,24,14,15,823.0,92.0,2.85,23.0,523.5,968.99,731.4
2016,11,24,14,30,809.0,90.0,2.8,23.0,493.0,958.74,725.55
2016,11,24,14,45,786.5,87.5,2.75,23.0,456.0,935.77,711.16
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,909.45,694.53
2016,11,24,15,15,736.0,81.5,2.45,22.5,377.0,880.88,675.87
2016,11,24,15,30,708.0,78.0,2.2,22.0,335.0,842.81,650.15
2016,11,24,15,45,661.5,74.0,1.95,22.0,288.5,783.86,607.82
2016,11,24,16,0,615.0,70.0,1.7,22.0,242.0,723.59,563.46
2016,11,24,16,15,552.5,62.5,1.5,21.0,195.0,643.16,505.05
2016,11,24,16,30,490.0,55.0,1.3,20.0,148.0,563.28,443.98
2016,11,24,16,45,383.5,44.5,1.15,19.0,104.0,443.07,348.97
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,328.07,244.96
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,161.94,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,12.5,1.1,14.5,16.0,9.83,0.0
2016,11,25,7,30,115.0,25.0,1.4,15.0,32.0,18.82,2.24
2016,11,25,7,45,219.0,40.5,1.75,15.5,70.0,30.46,20.04
2016,11,25,8,0,323.0,56.0,2.1,16.0,108.0,42.1,31.1
2016,11,25,8,15,396.0,67.0,2.35,16.0,152.0,50.39,38.88
2016,11,25,8,30,469.0,78.0,2.6,16.0,196.0,66.44,45.69
2016,11,25,8,45,234.5,63.0,2.85,16.0,122.0,68.53,43.77
2016,11,25,9,0,0.0,48.0,3.1,16.0,48.0,36.7,25.68
2016,11,25,9,15,0.0,55.5,3.2,16.0,55.5,42.49,30.55
2016,11,25,9,30,0.0,63.0,3.3,16.0,63.0,48.29,35.38
2016,11,25,9,45,0.0,40.5,3.45,16.0,40.5,30.96,20.64
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,13.73,6.0
2016,11,25,10,15,0.0,25.5,3.65,16.0,25.5,19.48,10.84
2016,11,25,10,30,0.0,33.0,3.7,16.0,33.0,25.25,15.67
2016,11,25,10,45,0.0,28.5,3.8,16.0,28.5,21.8,12.73
2016,11,25,11,0,0.0,24.0,3.9,16.0,24.0,18.36,9.81
2016,11,25,11,15,0.0,59.0,3.9,16.0,59.0,45.31,32.37
2016,11,25,11,30,0.0,94.0,3.9,16.0,94.0,72.48,54.94
2016,11,25,11,45,0.0,91.0,3.9,16.0,91.0,70.12,52.92
2016,11,25,12,0,0.0,88.0,3.9,16.0,88.0,67.8,50.97
2016,11,25,12,15,8.0,157.0,3.85,16.0,162.0,131.79,103.97
2016,11,25,12,30,16.0,226.0,3.8,16.0,236.0,201.64,160.92
2016,11,25,12,45,8.0,179.0,3.75,16.0,184.0,152.81,121.0
2016,11,25,13,0,0.0,132.0,3.7,16.0,132.0,104.6,81.34
2016,11,25,13,15,0.0,116.5,3.65,16.0,116.5,91.5,70.65
2016,11,25,13,30,0.0,101.0,3.6,16.0,101.0,78.46,59.94
2016,11,25,13,45,0.0,99.5,3.55,16.0,99.5,77.31,59.08
2016,11,25,14,0,0.0,98.0,3.5,16.0,98.0,76.18,58.24
2016,11,25,14,15,0.0,92.5,3.45,16.0,92.5,71.64,54.56
2016,11,25,14,30,0.0,87.0,3.4,16.0,87.0,67.09,50.88
2016,11,25,14,45,0.0,79.0,3.35,16.0,79.0,60.7,45.64
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,54.49,40.54
2016,11,25,15,15,0.0,63.5,3.15,15.5,63.5,48.67,35.81
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,42.87,31.03
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,36.7,25.81
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,30.54,20.54
2016,11,25,16,15,0.0,31.5,2.7,14.5,31.5,24.01,14.94
2016,11,25,16,30,0.0,23.0,2.5,14.0,23.0,17.5,9.27
2016,11,25,16,45,0.0,15.5,2.35,14.0,15.5,11.77,4.22
2016,11,25,17,0,0.0,8.0,2.2,14.0,8.0,6.06,0.0
2016,11,25,17,15,0.0,4.0,2.1,13.5,4.0,3.02,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.05,9.5,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,2.2,10.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,24.0,2.4,10.5,24.0,18.32,10.01
2016,11,26,8,0,0.0,38.0,2.6,11.0,38.0,28.92,20.06
2016,11,26,8,15,0.0,54.0,2.55,11.5,54.0,40.6,30.84
2016,11,26,8,30,0.0,70.0,2.5,12.0,70.0,52.28,39.5
2016,11,26,8,45,0.0,86.0,2.45,12.5,86.0,64.46,49.94
2016,11,26,9,0,0.0,102.0,2.4,13.0,102.0,76.86,60.39
2016,11,26,9,15,0.0,117.5,2.35,13.5,117.5,89.11,70.54
2016,11,26,9,30,0.0,133.0,2.3,14.0,133.0,101.56,80.7
2016,11,26,9,45,12.0,158.0,2.25,15.0,164.0,125.49,99.8
2016,11,26,10,0,24.0,183.0,2.2,16.0,195.0,151.4,120.38
2016,11,26,10,15,25.0,196.0,2.15,16.0,209.0,164.69,131.11
2016,11,26,10,30,26.0,209.0,2.1,16.0,223.0,178.26,142.02
2016,11,26,10,45,23.5,213.0,2.05,16.5,226.0,182.6,145.11
2016,11,26,11,0,21.0,217.0,2.0,17.0,229.0,186.64,147.92
2016,11,26,11,15,123.5,248.5,1.95,17.5,322.5,308.24,245.56
2016,11,26,11,30,226.0,280.0,1.9,18.0,416.0,420.08,332.43
2016,11,26,11,45,252.0,281.0,1.85,18.5,435.0,454.9,358.22
2016,11,26,12,0,278.0,282.0,1.8,19.0,454.0,508.28,397.65
2016,11,26,12,15,274.0,285.0,1.75,19.0,455.0,524.57,409.38
2016,11,26,12,30,270.0,288.0,1.7,19.0,456.0,539.82,420.51
2016,11,26,12,45,219.0,288.0,1.65,19.5,423.5,488.7,381.25
2016,11,26,13,0,168.0,288.0,1.6,20.0,391.0,453.34,353.47
2016,11,26,13,15,212.0,276.5,1.55,20.0,403.0,491.08,383.39
2016,11,26,13,30,256.0,265.0,1.5,20.0,415.0,552.49,429.51
2016,11,26,13,45,144.5,242.5,1.5,20.0,326.5,403.41,316.68
2016,11,26,14,0,33.0,220.0,1.5,20.0,238.0,249.7,196.22
2016,11,26,14,15,16.5,167.0,1.5,20.0,176.0,158.14,124.17
2016,11,26,14,30,0.0,114.0,1.5,20.0,114.0,91.43,69.88
2016,11,26,14,45,0.0,74.5,1.5,20.0,74.5,57.21,41.99
2016,11,26,15,0,0.0,35.0,1.5,20.0,35.0,26.73,16.76
2016,11,26,15,15,0.0,31.0,1.45,19.5,31.0,23.65,14.28
2016,11,26,15,30,0.0,27.0,1.4,19.0,27.0,20.58,11.76
2016,11,26,15,45,0.0,23.0,1.4,19.0,23.0,17.51,9.19
2016,11,26,16,0,0.0,19.0,1.4,19.0,19.0,14.45,6.59
2016,11,26,16,15,0.0,15.0,1.25,18.5,15.0,11.39,3.99
2016,11,26,16,30,0.0,11.0,1.1,18.0,11.0,8.34,1.37
2016,11,26,16,45,0.0,7.5,0.95,17.5,7.5,5.68,0.0
2016,11,26,17,0,0.0,4.0,0.8,17.0,4.0,3.02,0.0
2016,11,26,17,15,0.0,2.0,0.85,16.5,2.0,1.51,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,10.5,10.0,3.3,12.5,10.5,7.87,0.0
2016,11,27,7,30,21.0,20.0,3.5,13.0,21.0,15.13,0.0
2016,11,27,7,45,69.5,39.0,3.75,13.5,48.5,28.74,18.47
2016,11,27,8,0,118.0,58.0,4.0,14.0,76.0,42.04,31.2
2016,11,27,8,15,143.0,78.0,4.3,14.5,107.5,55.99,43.99
2016,11,27,8,30,168.0,98.0,4.6,15.0,139.0,72.15,54.13
2016,11,27,8,45,183.5,115.5,4.9,15.5,169.0,99.88,72.36
2016,11,27,9,0,199.0,133.0,5.2,16.0,199.0,131.09,96.4
2016,11,27,9,15,99.5,102.5,5.4,16.5,135.5,101.99,76.48
2016,11,27,9,30,0.0,72.0,5.6,17.0,72.0,55.26,41.08
2016,11,27,9,45,0.0,84.0,5.85,18.0,84.0,64.54,48.59
2016,11,27,10,0,0.0,96.0,6.1,19.0,96.0,73.9,56.04
2016,11,27,10,15,0.0,107.0,6.2,19.0,107.0,82.6,63.1
2016,11,27,10,30,0.0,118.0,6.3,19.0,118.0,91.44,70.25
2016,11,27,10,45,0.0,121.5,6.45,19.5,121.5,94.38,72.4
2016,11,27,11,0,0.0,125.0,6.6,20.0,125.0,97.35,74.57
2016,11,27,11,15,0.0,117.5,6.65,20.5,117.5,91.39,69.46
2016,11,27,11,30,0.0,110.0,6.7,21.0,110.0,85.38,64.37
2016,11,27,11,45,0.0,112.0,6.75,21.5,112.0,87.08,65.57
2016,11,27,12,0,0.0,114.0,6.8,22.0,114.0,88.8,66.8
2016,11,27,12,15,0.0,118.5,6.8,22.0,118.5,92.62,69.88
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,96.53,73.03
2016,11,27,12,45,0.0,134.5,6.8,22.5,134.5,106.52,80.98
2016,11,27,13,0,0.0,146.0,6.8,23.0,146.0,116.9,89.2
2016,11,27,13,15,14.5,188.5,6.75,23.0,197.0,170.15,132.58
2016,11,27,13,30,29.0,231.0,6.7,23.0,248.0,249.66,196.43
2016,11,27,13,45,14.5,184.5,6.65,23.0,193.0,169.67,132.44
2016,11,27,14,0,0.0,138.0,6.6,23.0,138.0,112.13,85.75
2016,11,27,14,15,0.0,107.5,6.5,23.0,107.5,84.89,63.84
2016,11,27,14,30,0.0,77.0,6.4,23.0,77.0,59.16,42.98
2016,11,27,14,45,49.0,132.0,6.3,23.0,153.5,173.82,138.76
2016,11,27,15,0,98.0,187.0,6.2,23.0,230.0,298.03,240.36
2016,11,27,15,15,91.5,169.0,6.0,23.0,206.0,274.26,221.5
2016,11,27,15,30,85.0,151.0,5.8,23.0,182.0,250.29,202.49
2016,11,27,15,45,77.0,131.5,5.6,23.0,156.5,222.39,179.99
2016,11,27,16,0,69.0,112.0,5.4,23.0,131.0,194.35,156.97
2016,11,27,16,15,55.5,91.5,5.05,22.5,105.0,159.26,127.75
2016,11,27,16,30,42.0,71.0,4.7,22.0,79.0,123.91,97.74
2016,11,27,16,45,21.0,50.5,4.4,21.5,54.5,81.21,61.0
2016,11,27,17,0,0.0,30.0,4.1,21.0,30.0,29.31,16.51
2016,11,27,17,15,0.0,15.0,4.0,20.5,15.0,12.09,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,12.2,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,21.59,0.0
2016,11,28,7,45,230.0,37.5,5.1,18.5,72.0,28.35,17.54
2016,11,28,8,0,460.0,44.0,5.1,19.0,113.0,36.43,25.67
2016,11,28,8,15,538.0,51.5,5.2,19.0,160.5,42.51,31.44
2016,11,28,8,30,616.0,59.0,5.3,19.0,208.0,56.92,36.53
2016,11,28,8,45,674.5,62.5,5.45,19.5,256.5,105.96,58.31
2016,11,28,9,0,733.0,66.0,5.6,20.0,305.0,164.96,99.53
2016,11,28,9,15,767.0,69.5,5.85,20.5,350.0,222.55,146.98
2016,11,28,9,30,801.0,73.0,6.1,21.0,395.0,283.85,200.45
2016,11,28,9,45,829.5,74.5,6.35,21.5,436.5,344.99,254.83
2016,11,28,10,0,858.0,76.0,6.6,22.0,478.0,408.56,310.78
2016,11,28,10,15,874.5,78.0,6.7,22.0,512.0,469.46,364.36
2016,11,28,10,30,891.0,80.0,6.8,22.0,546.0,528.71,415.52
2016,11,28,10,45,908.5,79.0,6.95,22.0,574.5,587.0,464.89
2016,11,28,11,0,926.0,78.0,7.1,22.0,603.0,645.15,513.12
2016,11,28,11,15,933.0,79.0,6.95,22.0,621.5,698.14,555.68
2016,11,28,11,30,940.0,80.0,6.8,22.0,640.0,749.52,595.99
2016,11,28,11,45,948.0,79.0,6.65,22.0,651.5,797.64,631.28
2016,11,28,12,0,956.0,78.0,6.5,22.0,663.0,843.69,664.24
2016,11,28,12,15,956.0,78.0,6.45,22.0,664.0,882.01,691.72
2016,11,28,12,30,956.0,78.0,6.4,22.0,665.0,917.3,716.95
2016,11,28,12,45,953.5,77.5,6.35,22.5,658.0,946.62,736.41
2016,11,28,13,0,951.0,77.0,6.3,23.0,651.0,972.47,753.38
2016,11,28,13,15,945.5,76.5,6.25,22.5,635.5,991.98,768.92
2016,11,28,13,30,940.0,76.0,6.2,22.0,620.0,1007.76,782.05
2016,11,28,13,45,929.0,75.5,6.2,22.0,596.0,1014.42,787.68
2016,11,28,14,0,918.0,75.0,6.2,22.0,572.0,1017.21,790.81
2016,11,28,14,15,905.5,73.5,6.05,22.0,541.0,1013.4,788.5
2016,11,28,14,30,893.0,72.0,5.9,22.0,510.0,1005.86,783.7
2016,11,28,14,45,873.0,70.0,5.75,22.0,472.5,986.51,770.62
2016,11,28,15,0,853.0,68.0,5.6,22.0,435.0,975.51,763.57
2016,11,28,15,15,827.0,65.0,5.2,21.5,392.0,941.89,739.94
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,905.34,713.83
2016,11,28,15,45,762.0,58.5,4.4,21.0,302.0,852.86,674.06
2016,11,28,16,0,723.0,55.0,4.0,21.0,255.0,798.47,632.82
2016,11,28,16,15,662.0,49.5,3.45,19.5,206.0,719.57,574.29
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,640.61,512.31
2016,11,28,16,45,494.0,36.0,2.4,17.0,110.5,530.52,421.57
2016,11,28,17,0,387.0,28.0,1.9,16.0,64.0,417.0,310.41
2016,11,28,17,15,193.5,14.0,1.8,15.5,32.0,204.6,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,7.87,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,16.51,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,25.65,15.76
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,34.93,25.12
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,40.69,30.7
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,54.38,35.53
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,107.63,60.84
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,163.35,99.92
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,220.87,147.56
