Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,281.88,200.67
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,341.53,253.35
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,402.91,306.44
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,462.41,357.44
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,522.33,407.22
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,579.16,452.4
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,631.23,492.61
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,682.42,531.4
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,732.03,567.62
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,778.1,597.91
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,822.12,625.1
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,859.67,649.97
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,894.34,672.77
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,923.51,690.44
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,949.42,705.89
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,968.34,719.2
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,983.66,730.36
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,991.19,737.14
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,994.99,741.7
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,990.63,741.99
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,994.69,748.14
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,978.04,739.44
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,957.91,728.47
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,924.52,706.6
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,888.25,682.34
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,835.92,646.07
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,781.71,607.2
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,703.21,551.25
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,634.65,499.15
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,515.76,405.12
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,402.96,297.33
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,197.75,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,21.29,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,27.19,17.11
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,32.42,23.27
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,37.7,28.49
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,51.04,32.87
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,104.78,56.05
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,166.97,100.57
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,228.13,152.73
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,292.36,210.79
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,355.47,268.88
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,420.31,327.61
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,482.71,382.83
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,545.18,436.09
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,605.04,485.36
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,664.11,532.36
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,718.56,575.42
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,771.17,615.73
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,819.28,648.45
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,864.85,678.83
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,905.41,706.86
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,942.81,732.53
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,974.38,752.62
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,1002.38,770.22
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,1023.45,784.55
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,1040.63,796.4
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,1050.32,803.81
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,1056.0,808.76
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,1054.22,808.89
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,1048.52,806.58
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,1031.72,796.81
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,1011.39,784.69
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,980.35,764.67
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,946.37,742.19
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,898.42,708.98
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,858.51,680.22
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,785.01,625.29
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,711.24,566.94
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,597.09,473.75
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,487.0,361.87
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,238.26,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,6.69,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,14.08,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,23.34,13.83
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,32.69,23.62
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,38.55,29.4
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,54.78,37.36
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,105.67,60.12
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,161.96,100.19
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,219.16,148.52
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,279.71,202.7
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,339.7,257.03
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,401.31,311.9
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,461.2,364.63
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,521.49,416.16
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,578.17,462.59
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,630.06,503.94
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,681.35,544.87
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,731.07,583.59
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,776.68,616.11
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,820.15,645.7
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,857.76,672.28
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,892.5,696.77
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,921.46,715.82
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,947.14,732.59
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,966.17,746.19
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,981.62,757.52
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,988.33,761.54
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,991.31,763.22
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,999.69,770.3
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,992.38,766.65
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,974.6,755.93
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,953.35,742.83
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,919.54,720.05
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,882.82,694.78
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,830.23,657.61
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,775.71,617.72
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,706.6,565.73
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,630.23,505.23
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,513.28,409.71
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,401.95,300.12
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,197.48,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.75,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.51,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,15.25,6.76
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,25.21,16.65
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,36.58,27.28
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,47.9,37.78
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,60.03,46.49
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,72.39,57.06
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,108.81,86.16
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,151.04,120.24
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,151.42,121.62
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,143.18,115.24
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,187.69,151.61
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,232.47,188.0
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,221.3,178.56
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,206.76,166.13
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,165.54,132.27
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,132.86,105.1
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,96.17,74.65
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,60.8,45.2
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,77.39,58.98
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,94.91,73.45
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,92.95,71.84
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,90.99,70.26
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,55.36,40.73
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,21.43,12.38
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,163.67,132.64
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,332.1,269.99
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,392.18,319.88
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,429.69,352.37
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,265.09,218.49
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,74.66,57.63
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,66.16,50.82
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,57.67,43.79
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,49.17,36.59
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,41.35,29.89
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,32.87,22.58
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,24.41,15.2
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,16.75,8.4
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.11,1.4
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.36,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,6.82,0.0
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,11.39,4.48
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,16.73,9.53
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,22.09,14.56
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,27.85,18.83
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,33.62,23.91
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,35.93,25.91
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,38.25,27.87
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,41.73,30.77
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,45.22,33.64
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,49.48,37.23
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,53.75,40.82
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,80.02,63.24
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,107.23,86.26
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,97.98,78.28
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,88.68,70.32
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,111.2,89.35
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,134.61,109.04
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,96.45,76.77
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,60.02,45.83
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,40.3,28.93
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,20.67,12.1
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,29.5,19.69
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,38.35,27.29
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,52.62,39.55
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,66.94,51.84
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,40.62,29.38
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,14.5,6.9
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,43.29,31.84
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,74.68,58.96
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,67.14,52.69
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,59.62,46.38
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,50.16,38.22
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,41.35,30.53
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,33.25,23.39
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,25.18,16.18
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,17.52,9.27
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,9.87,2.12
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,4.93,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.13,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.27,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,3.4,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,4.54,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,5.69,0.0
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,6.83,0.32
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,20.57,12.31
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,34.4,24.29
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,44.82,33.24
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,55.27,42.15
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,55.28,42.06
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,55.29,41.98
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,43.33,31.58
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,31.4,21.28
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,30.65,20.6
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,29.89,19.93
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,58.07,43.89
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,87.2,68.47
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,101.94,80.82
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,117.19,93.6
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,169.55,137.87
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,226.19,185.26
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,143.41,116.27
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,65.42,50.15
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,37.18,26.14
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,9.16,2.19
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,190.58,159.2
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,391.77,326.88
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,364.02,304.1
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,335.64,281.22
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,312.62,263.19
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,289.12,244.46
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,258.99,219.25
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,228.48,193.27
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,193.49,163.11
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,158.12,131.86
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,97.56,78.17
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,52.37,35.88
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,22.18,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.15,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,9.49,1.73
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,15.99,8.52
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,24.03,16.12
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,32.1,23.7
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,40.58,29.93
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,49.01,37.25
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,38.63,28.17
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,28.25,19.08
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,30.95,21.39
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,33.65,23.68
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,54.89,41.96
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,76.41,60.27
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,69.3,53.96
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,62.3,47.82
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,35.26,24.69
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,8.41,1.59
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,51.88,38.86
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,97.17,77.1
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,85.22,66.96
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,73.33,56.94
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,105.4,83.85
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,139.7,112.28
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,106.96,85.02
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,75.15,58.38
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,104.32,83.1
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,136.53,110.19
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,90.04,71.25
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,48.32,35.92
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,72.54,56.76
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,102.62,82.52
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,92.44,74.0
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,82.29,65.47
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,442.5,377.26
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,724.41,597.47
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,645.33,531.95
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,566.67,466.8
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,462.91,377.75
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,364.18,276.72
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,180.04,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,11.02,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,20.4,9.87
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,29.47,20.46
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,38.02,28.8
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,46.55,36.93
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,96.72,53.47
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,153.25,92.98
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,166.42,121.1
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,129.69,105.14
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,147.01,119.89
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,164.79,134.87
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,136.18,110.91
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,109.21,87.99
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,94.48,75.18
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,79.68,62.38
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,85.78,67.34
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,91.98,72.35
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,105.37,83.37
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,119.16,94.65
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,107.47,84.87
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,95.79,75.12
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,104.54,82.45
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,113.61,90.06
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,99.91,78.67
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,86.26,67.31
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,86.51,67.62
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,86.85,68.01
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,67.85,52.09
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,50.64,37.6
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,65.77,50.57
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,84.4,66.52
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,75.5,59.2
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,66.6,51.82
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,402.11,343.75
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,659.96,551.43
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,574.46,480.62
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,494.37,413.41
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,376.85,312.65
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,266.6,204.93
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,130.9,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,10.23,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,21.42,10.36
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,32.27,23.12
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,39.54,30.38
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,48.17,38.58
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,94.72,55.73
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,147.28,92.53
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,201.4,137.7
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,259.44,189.13
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,223.2,174.2
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,125.98,101.89
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,144.3,117.06
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,163.75,132.82
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,174.76,141.51
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,186.01,150.35
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,298.41,242.57
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,400.53,324.13
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,418.26,336.85
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,435.37,349.45
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,455.13,364.99
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,474.94,380.49
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,484.47,387.59
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,493.35,394.29
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,483.58,386.76
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,472.38,378.28
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,595.29,474.47
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,722.07,568.96
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,836.66,649.75
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,931.64,712.5
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,808.37,625.81
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,665.26,524.91
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,629.36,499.67
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,592.07,471.69
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,548.68,438.92
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,504.27,404.58
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,445.53,361.81
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,387.31,316.5
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,305.1,247.87
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,226.46,171.39
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,111.35,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,7.08,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,20.89,9.5
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,34.32,25.13
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,47.83,38.32
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,61.2,51.17
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,88.86,66.24
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,121.58,91.04
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,117.39,93.09
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,93.98,77.76
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,89.22,73.41
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,84.07,68.72
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,116.27,96.71
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,150.31,126.15
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,220.31,186.86
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,302.46,257.71
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,279.88,238.18
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,264.71,224.66
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,337.47,287.61
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,401.55,342.79
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,444.07,379.58
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,489.02,418.28
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,410.9,350.91
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,305.79,259.88
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,304.52,259.24
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,303.18,258.42
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,290.95,248.26
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,278.39,237.83
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,265.55,227.27
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,252.53,216.54
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,174.69,148.56
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,119.82,99.78
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,107.76,89.65
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,95.7,79.37
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,82.48,67.79
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,69.18,55.99
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,55.11,43.44
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,40.72,30.43
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,27.1,17.97
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,15.25,6.7
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,7.6,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,9.44,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,19.48,8.12
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,29.31,20.9
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,41.89,33.22
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,55.86,46.61
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,72.52,58.45
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,90.57,73.81
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,101.9,84.12
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,109.78,91.29
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,123.48,102.97
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,137.57,114.88
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,175.1,146.6
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,211.91,177.52
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,229.62,192.11
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,247.8,206.94
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,308.08,257.31
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,362.1,301.79
2016,12,9,11,45,198.0,270.5,1.95,5.5,386.0,402.21,333.98
2016,12,9,12,0,234.0,273.0,1.8,6.0,412.0,445.01,367.85
2016,12,9,12,15,272.0,268.5,1.65,6.0,430.0,502.25,412.92
2016,12,9,12,30,310.0,264.0,1.5,6.0,448.0,544.67,445.86
2016,12,9,12,45,366.0,248.5,1.4,6.5,464.5,592.16,482.3
2016,12,9,13,0,422.0,233.0,1.3,7.0,481.0,661.18,533.52
2016,12,9,13,15,413.0,229.5,1.2,7.0,467.0,644.35,520.41
2016,12,9,13,30,404.0,226.0,1.1,7.0,453.0,645.61,521.21
2016,12,9,13,45,295.0,234.0,1.05,7.5,396.5,562.02,455.35
2016,12,9,14,0,186.0,242.0,1.0,8.0,340.0,451.6,368.53
2016,12,9,14,15,184.0,229.0,1.0,8.0,322.0,441.22,362.3
2016,12,9,14,30,182.0,216.0,1.0,8.0,304.0,430.04,354.53
2016,12,9,14,45,107.5,191.5,1.0,8.0,242.5,329.96,273.73
2016,12,9,15,0,33.0,167.0,1.0,8.0,181.0,206.77,171.56
2016,12,9,15,15,29.5,151.5,1.05,7.5,163.5,189.02,157.94
2016,12,9,15,30,26.0,136.0,1.1,7.0,146.0,171.29,143.56
2016,12,9,15,45,359.5,98.0,1.15,7.0,197.5,513.49,435.32
2016,12,9,16,0,693.0,60.0,1.2,7.0,249.0,777.3,633.53
2016,12,9,16,15,632.5,54.0,1.1,6.0,201.5,708.99,578.52
2016,12,9,16,30,572.0,48.0,1.0,5.0,154.0,632.47,518.25
2016,12,9,16,45,471.0,39.0,0.9,4.5,108.5,517.54,423.1
2016,12,9,17,0,370.0,30.0,0.8,4.0,63.0,407.74,314.84
2016,12,9,17,15,185.0,15.0,0.85,3.5,31.5,202.08,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
