Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.5,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,0.0,13.0,1.4,2.0,13.0,10.23,0.0
2016,12,10,7,45,177.5,27.0,1.7,2.5,48.0,20.48,7.95
2016,12,10,8,0,355.0,41.0,2.0,3.0,83.0,33.86,24.54
2016,12,10,8,15,443.0,50.5,2.1,3.5,127.5,41.42,32.25
2016,12,10,8,30,531.0,60.0,2.2,4.0,172.0,49.03,39.63
2016,12,10,8,45,280.5,86.5,2.3,4.5,147.0,83.95,58.97
2016,12,10,9,0,30.0,113.0,2.4,5.0,122.0,88.43,71.04
2016,12,10,9,15,15.0,105.0,2.5,5.5,109.5,82.49,66.39
2016,12,10,9,30,0.0,97.0,2.6,6.0,97.0,74.26,59.67
2016,12,10,9,45,383.0,95.0,2.75,6.5,263.0,205.27,161.31
2016,12,10,10,0,766.0,93.0,2.9,7.0,429.0,374.08,296.93
2016,12,10,10,15,383.0,124.5,2.95,7.0,292.5,282.66,231.28
2016,12,10,10,30,0.0,156.0,3.0,7.0,156.0,122.26,99.8
2016,12,10,10,45,0.0,154.5,3.15,7.5,154.5,121.44,98.98
2016,12,10,11,0,0.0,153.0,3.3,8.0,153.0,120.54,97.88
2016,12,10,11,15,6.5,178.5,3.35,8.5,182.5,146.55,119.64
2016,12,10,11,30,13.0,204.0,3.4,9.0,212.0,174.02,142.41
2016,12,10,11,45,8.5,194.0,3.5,9.5,199.0,163.23,132.93
2016,12,10,12,0,4.0,184.0,3.6,10.0,186.0,151.92,123.11
2016,12,10,12,15,3.5,182.0,3.65,10.0,184.0,150.52,121.93
2016,12,10,12,30,3.0,180.0,3.7,10.0,182.0,149.1,120.73
2016,12,10,12,45,23.5,214.0,3.75,10.5,228.0,199.61,163.25
2016,12,10,13,0,44.0,248.0,3.8,11.0,274.0,275.14,225.53
2016,12,10,13,15,33.5,232.5,3.8,11.0,252.5,252.6,206.81
2016,12,10,13,30,23.0,217.0,3.8,11.0,231.0,208.99,170.92
2016,12,10,13,45,20.5,207.5,3.85,11.0,219.5,199.55,163.37
2016,12,10,14,0,18.0,198.0,3.9,11.0,208.0,190.03,155.67
2016,12,10,14,15,9.0,152.0,3.9,11.0,157.0,136.3,110.71
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,84.32,66.6
2016,12,10,14,45,0.0,91.0,3.9,11.0,91.0,71.2,55.6
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,58.36,44.73
2016,12,10,15,15,0.0,68.5,3.8,10.5,68.5,52.54,39.92
2016,12,10,15,30,0.0,61.0,3.7,10.0,61.0,46.74,35.05
2016,12,10,15,45,308.5,65.5,3.6,10.0,149.5,415.64,357.78
2016,12,10,16,0,617.0,70.0,3.5,10.0,238.0,727.2,605.61
2016,12,10,16,15,553.5,62.5,3.1,9.5,192.0,646.74,538.51
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,566.6,471.57
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,455.81,376.79
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,350.08,272.4
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,175.38,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,47.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,95.0,11.0,3.9,9.0,12.0,8.65,0.0
2016,12,11,7,45,244.0,23.5,4.1,9.5,46.5,19.36,6.12
2016,12,11,8,0,393.0,36.0,4.3,10.0,81.0,29.86,20.23
2016,12,11,8,15,479.5,44.5,4.6,10.5,126.0,36.8,27.17
2016,12,11,8,30,566.0,53.0,4.9,11.0,171.0,43.82,33.8
2016,12,11,8,45,283.0,61.0,5.2,11.5,120.0,65.07,41.28
2016,12,11,9,0,0.0,69.0,5.5,12.0,69.0,52.61,39.85
2016,12,11,9,15,5.0,101.5,5.55,12.5,103.5,78.0,61.29
2016,12,11,9,30,10.0,134.0,5.6,13.0,138.0,104.69,83.62
2016,12,11,9,45,5.0,112.5,5.65,14.0,114.5,88.03,69.26
2016,12,11,10,0,0.0,91.0,5.7,15.0,91.0,70.02,53.81
2016,12,11,10,15,42.5,154.5,5.75,15.5,175.5,143.16,114.4
2016,12,11,10,30,85.0,218.0,5.8,16.0,260.0,221.97,179.0
2016,12,11,10,45,63.5,221.0,5.85,16.5,253.5,220.05,177.14
2016,12,11,11,0,42.0,224.0,5.9,17.0,247.0,215.69,173.11
2016,12,11,11,15,99.5,245.5,5.9,17.0,302.0,276.51,223.27
2016,12,11,11,30,157.0,267.0,5.9,17.0,357.0,357.24,288.95
2016,12,11,11,45,188.5,271.0,5.95,17.5,380.5,395.28,319.39
2016,12,11,12,0,220.0,275.0,6.0,18.0,404.0,435.73,351.62
2016,12,11,12,15,165.5,276.5,5.95,18.0,374.0,406.6,327.56
2016,12,11,12,30,111.0,278.0,5.9,18.0,344.0,354.68,285.42
2016,12,11,12,45,85.5,268.0,5.85,18.5,318.5,328.72,263.88
2016,12,11,13,0,60.0,258.0,5.8,19.0,293.0,300.78,240.62
2016,12,11,13,15,228.5,243.0,5.7,19.0,372.5,466.24,376.86
2016,12,11,13,30,397.0,228.0,5.6,19.0,452.0,640.56,515.27
2016,12,11,13,45,198.5,195.0,5.5,19.0,307.0,421.68,341.5
2016,12,11,14,0,0.0,162.0,5.4,19.0,162.0,135.69,106.2
2016,12,11,14,15,0.0,107.0,5.15,18.5,107.0,84.64,64.83
2016,12,11,14,30,0.0,52.0,4.9,18.0,52.0,39.83,27.78
2016,12,11,14,45,143.5,112.0,4.65,18.0,172.5,285.26,236.27
2016,12,11,15,0,287.0,172.0,4.4,18.0,293.0,512.34,419.82
2016,12,11,15,15,274.5,158.0,4.25,17.5,264.5,485.62,399.15
2016,12,11,15,30,262.0,144.0,4.1,17.0,236.0,457.98,378.52
2016,12,11,15,45,464.0,102.5,3.95,17.0,239.5,621.23,510.48
2016,12,11,16,0,666.0,61.0,3.8,17.0,243.0,761.98,615.99
2016,12,11,16,15,606.0,55.0,3.65,16.5,197.0,686.22,556.66
2016,12,11,16,30,546.0,49.0,3.5,16.0,151.0,610.81,495.91
2016,12,11,16,45,444.5,40.0,3.35,15.5,107.0,496.07,400.66
2016,12,11,17,0,343.0,31.0,3.2,15.0,63.0,386.28,294.74
2016,12,11,17,15,171.5,15.5,3.1,14.5,31.5,192.81,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,207.5,16.5,3.55,5.5,40.5,13.4,2.05
2016,12,12,8,0,415.0,33.0,3.7,6.0,81.0,27.49,18.46
2016,12,12,8,15,502.0,41.0,3.7,6.5,125.5,34.15,25.23
2016,12,12,8,30,589.0,49.0,3.7,7.0,170.0,40.9,31.71
2016,12,12,8,45,643.0,54.5,3.7,7.5,216.5,84.26,47.08
2016,12,12,9,0,697.0,60.0,3.7,8.0,263.0,140.59,85.38
2016,12,12,9,15,732.0,63.5,3.55,8.5,306.5,195.03,130.4
2016,12,12,9,30,767.0,67.0,3.4,9.0,350.0,253.36,182.43
2016,12,12,9,45,792.0,70.0,3.25,9.5,389.0,311.85,236.07
2016,12,12,10,0,817.0,73.0,3.1,10.0,428.0,372.53,291.06
2016,12,12,10,15,833.5,75.0,2.95,10.5,461.5,430.62,342.81
2016,12,12,10,30,850.0,77.0,2.8,11.0,495.0,489.36,393.39
2016,12,12,10,45,861.0,78.5,2.65,12.0,521.5,545.08,439.03
2016,12,12,11,0,872.0,80.0,2.5,13.0,548.0,596.61,479.63
2016,12,12,11,15,879.5,81.0,2.3,13.0,567.0,647.49,519.63
2016,12,12,11,30,887.0,82.0,2.1,13.0,586.0,697.03,557.18
2016,12,12,11,45,894.5,81.5,1.95,13.5,598.0,743.41,589.79
2016,12,12,12,0,902.0,81.0,1.8,14.0,610.0,787.95,618.66
2016,12,12,12,15,902.5,81.0,1.55,14.5,613.0,825.39,640.7
2016,12,12,12,30,903.0,81.0,1.3,15.0,616.0,860.09,659.91
2016,12,12,12,45,901.0,81.0,1.05,15.5,611.0,889.74,674.71
2016,12,12,13,0,899.0,81.0,0.8,16.0,606.0,916.25,686.49
2016,12,12,13,15,893.5,80.5,0.75,16.0,592.5,935.69,698.31
2016,12,12,13,30,888.0,80.0,0.7,16.0,579.0,951.66,708.01
2016,12,12,13,45,879.0,79.0,0.7,16.5,558.0,960.13,712.75
2016,12,12,14,0,870.0,78.0,0.7,17.0,537.0,964.99,715.43
2016,12,12,14,15,857.0,76.5,0.75,17.0,508.5,973.56,723.15
2016,12,12,14,30,844.0,75.0,0.8,17.0,480.0,966.77,721.0
2016,12,12,14,45,821.5,73.5,0.9,17.0,444.5,946.94,711.6
2016,12,12,15,0,799.0,72.0,1.0,17.0,409.0,923.71,699.85
2016,12,12,15,15,773.0,69.0,0.95,16.5,369.0,891.85,680.6
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,857.14,659.02
2016,12,12,15,45,707.5,62.0,0.85,16.0,285.0,805.44,623.75
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,751.85,586.01
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,685.68,539.99
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,612.09,485.25
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,499.62,396.59
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,392.44,296.95
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,195.59,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,161.5,19.5,3.0,9.5,37.5,15.79,2.51
2016,12,13,8,0,323.0,39.0,3.3,10.0,75.0,32.14,22.05
2016,12,13,8,15,413.0,49.5,3.3,10.5,119.0,40.51,30.42
2016,12,13,8,30,503.0,60.0,3.3,11.0,163.0,48.9,38.34
2016,12,13,8,45,570.0,65.5,3.3,12.0,209.0,87.33,51.55
2016,12,13,9,0,637.0,71.0,3.3,13.0,255.0,138.22,84.45
2016,12,13,9,15,675.0,76.0,3.45,13.5,298.5,191.46,127.36
2016,12,13,9,30,713.0,81.0,3.6,14.0,342.0,249.04,177.4
2016,12,13,9,45,747.5,82.0,3.8,14.5,382.0,306.13,228.48
2016,12,13,10,0,782.0,83.0,4.0,15.0,422.0,367.68,283.16
2016,12,13,10,15,800.0,85.5,4.05,15.5,455.5,425.1,333.82
2016,12,13,10,30,818.0,88.0,4.1,16.0,489.0,483.42,383.86
2016,12,13,10,45,837.5,87.5,4.15,16.5,517.0,540.21,431.35
2016,12,13,11,0,857.0,87.0,4.2,17.0,545.0,597.36,477.73
2016,12,13,11,15,864.5,88.0,4.2,17.0,564.0,648.61,519.21
2016,12,13,11,30,872.0,89.0,4.2,17.0,583.0,698.55,558.72
2016,12,13,11,45,890.0,84.0,4.2,17.5,597.0,741.51,591.12
2016,12,13,12,0,908.0,79.0,4.2,18.0,611.0,789.02,624.37
2016,12,13,12,15,909.0,79.5,4.25,18.0,614.5,827.68,652.24
2016,12,13,12,30,910.0,80.0,4.3,18.0,618.0,863.66,678.15
2016,12,13,12,45,909.5,79.0,4.35,18.0,613.0,893.73,699.88
2016,12,13,13,0,909.0,78.0,4.4,18.0,608.0,920.68,719.58
2016,12,13,13,15,904.0,77.0,4.35,18.0,595.0,940.26,733.34
2016,12,13,13,30,899.0,76.0,4.3,18.0,582.0,956.32,744.96
2016,12,13,13,45,892.0,75.0,4.25,18.0,561.0,966.93,752.9
2016,12,13,14,0,885.0,74.0,4.2,18.0,540.0,973.95,758.53
2016,12,13,14,15,873.0,72.5,4.15,17.5,512.0,971.81,759.33
2016,12,13,14,30,861.0,71.0,4.1,17.0,484.0,966.09,757.82
2016,12,13,14,45,836.5,70.5,4.05,17.0,448.5,957.63,753.05
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,933.88,737.41
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,902.56,717.04
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,868.36,694.15
2016,12,13,15,45,720.5,60.5,3.6,16.0,288.5,816.32,656.37
2016,12,13,16,0,680.0,57.0,3.5,16.0,244.0,762.36,615.95
2016,12,13,16,15,622.0,51.5,3.1,15.0,198.0,696.6,565.51
2016,12,13,16,30,564.0,46.0,2.7,14.0,152.0,623.74,506.78
2016,12,13,16,45,461.0,38.0,2.35,13.0,107.5,508.76,411.87
2016,12,13,17,0,358.0,30.0,2.0,12.0,63.0,398.88,307.32
2016,12,13,17,15,179.0,15.0,2.05,11.5,31.5,199.51,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.5,17.5,2.25,4.5,37.5,14.19,1.06
2016,12,14,8,0,365.0,35.0,2.5,5.0,75.0,28.98,19.71
2016,12,14,8,15,455.5,44.5,2.35,5.5,119.5,36.72,27.62
2016,12,14,8,30,546.0,54.0,2.2,6.0,164.0,44.5,35.12
2016,12,14,8,45,600.0,61.0,2.05,6.5,210.0,84.45,49.6
2016,12,14,9,0,654.0,68.0,1.9,7.0,256.0,136.6,84.21
2016,12,14,9,15,570.5,90.5,1.8,7.5,273.0,183.24,127.41
2016,12,14,9,30,487.0,113.0,1.7,8.0,290.0,215.76,160.96
2016,12,14,9,45,329.0,151.0,1.65,9.0,276.5,227.02,178.09
2016,12,14,10,0,171.0,189.0,1.6,10.0,263.0,218.98,176.41
2016,12,14,10,15,105.0,194.0,1.6,10.5,240.5,202.14,164.08
2016,12,14,10,30,39.0,199.0,1.6,11.0,218.0,183.21,148.85
2016,12,14,10,45,19.5,176.0,1.65,12.0,185.5,149.54,120.54
2016,12,14,11,0,0.0,153.0,1.7,13.0,153.0,120.57,95.9
2016,12,14,11,15,22.5,196.0,1.65,13.0,208.5,171.64,138.3
2016,12,14,11,30,45.0,239.0,1.6,13.0,264.0,240.17,194.06
2016,12,14,11,45,28.5,223.0,1.6,13.5,239.5,216.91,174.36
2016,12,14,12,0,12.0,207.0,1.6,14.0,215.0,178.65,142.75
2016,12,14,12,15,27.0,228.0,1.55,14.5,244.0,211.49,169.51
2016,12,14,12,30,42.0,249.0,1.5,15.0,273.0,265.31,212.35
2016,12,14,12,45,33.5,238.5,1.5,15.5,258.0,250.98,200.24
2016,12,14,13,0,25.0,228.0,1.5,16.0,243.0,216.72,172.61
2016,12,14,13,15,17.5,212.0,1.5,16.0,222.5,196.37,156.33
2016,12,14,13,30,10.0,196.0,1.5,16.0,202.0,175.53,139.5
2016,12,14,13,45,51.5,217.0,1.55,16.0,244.5,260.65,209.67
2016,12,14,14,0,93.0,238.0,1.6,16.0,287.0,332.35,267.68
2016,12,14,14,15,48.0,199.0,1.65,16.0,224.0,245.42,197.64
2016,12,14,14,30,3.0,160.0,1.7,16.0,161.0,140.58,111.57
2016,12,14,14,45,133.0,168.0,1.75,16.0,224.0,323.87,265.64
2016,12,14,15,0,263.0,176.0,1.8,16.0,287.0,493.49,401.39
2016,12,14,15,15,473.0,130.5,1.75,15.5,306.5,669.73,539.5
2016,12,14,15,30,683.0,85.0,1.7,15.0,326.0,826.98,653.94
2016,12,14,15,45,643.0,79.0,1.7,15.0,282.5,773.54,614.52
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,718.44,574.77
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,639.61,516.5
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,560.95,455.24
2016,12,14,16,45,384.0,45.5,1.45,12.0,104.5,449.36,364.68
2016,12,14,17,0,288.0,34.0,1.4,11.0,61.0,342.46,265.87
2016,12,14,17,15,144.0,17.0,1.55,10.5,30.5,174.36,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,9.87,3.02
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,16.36,9.29
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,22.87,15.48
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,29.39,20.47
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,35.93,26.27
2016,12,15,9,15,0.0,56.0,3.15,5.5,56.0,42.88,32.35
2016,12,15,9,30,0.0,65.0,3.0,6.0,65.0,49.83,38.35
2016,12,15,9,45,0.0,70.5,2.95,6.5,70.5,54.09,41.91
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,58.36,45.44
2016,12,15,10,15,0.0,84.0,2.8,7.0,84.0,64.59,50.73
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,70.89,56.06
2016,12,15,10,45,0.0,107.5,2.6,7.5,107.5,83.26,66.46
2016,12,15,11,0,0.0,123.0,2.5,8.0,123.0,95.88,76.98
2016,12,15,11,15,0.0,111.5,2.4,8.5,111.5,86.62,68.83
2016,12,15,11,30,0.0,100.0,2.3,9.0,100.0,77.34,60.75
2016,12,15,11,45,0.0,125.0,2.2,9.5,125.0,97.91,77.99
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,119.25,95.66
2016,12,15,12,15,0.0,146.5,2.05,10.0,146.5,116.55,93.33
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,113.83,91.04
2016,12,15,12,45,0.0,146.0,1.95,10.5,146.0,116.81,93.37
2016,12,15,13,0,0.0,149.0,1.9,11.0,149.0,119.92,95.82
2016,12,15,13,15,0.0,137.5,1.9,11.0,137.5,110.12,87.7
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,100.32,79.58
2016,12,15,13,45,0.0,113.0,1.9,11.5,113.0,89.18,70.19
2016,12,15,14,0,0.0,100.0,1.9,12.0,100.0,78.07,60.82
2016,12,15,14,15,0.0,101.5,1.9,12.0,101.5,79.7,62.32
2016,12,15,14,30,0.0,103.0,1.9,12.0,103.0,81.54,64.0
2016,12,15,14,45,0.0,87.5,1.9,12.0,87.5,68.01,52.65
2016,12,15,15,0,0.0,72.0,1.9,12.0,72.0,55.26,41.9
2016,12,15,15,15,0.0,65.0,1.85,11.5,65.0,49.83,37.44
2016,12,15,15,30,0.0,58.0,1.8,11.0,58.0,44.42,32.92
2016,12,15,15,45,243.0,77.0,1.75,11.0,144.0,369.93,315.32
2016,12,15,16,0,486.0,96.0,1.7,11.0,230.0,630.21,520.66
2016,12,15,16,15,423.5,84.5,1.5,10.0,185.5,550.6,455.91
2016,12,15,16,30,361.0,73.0,1.3,9.0,141.0,472.57,392.69
2016,12,15,16,45,273.0,56.5,1.1,8.5,99.5,367.23,303.32
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,267.28,209.72
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,135.21,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.0,18.5,3.6,8.5,35.0,14.18,0.0
2016,12,16,8,0,306.0,37.0,3.8,9.0,70.0,30.48,20.44
2016,12,16,8,15,398.5,48.0,3.95,9.5,113.0,39.29,29.36
2016,12,16,8,30,491.0,59.0,4.1,10.0,156.0,48.1,37.72
2016,12,16,8,45,558.0,64.5,4.35,11.0,202.0,82.48,49.13
2016,12,16,9,0,625.0,70.0,4.6,12.0,248.0,132.22,80.6
2016,12,16,9,15,663.5,75.0,4.7,12.5,291.0,184.58,122.59
2016,12,16,9,30,702.0,80.0,4.8,13.0,334.0,241.36,172.11
2016,12,16,9,45,351.0,79.5,4.95,14.0,206.5,177.8,134.71
2016,12,16,10,0,0.0,79.0,5.1,15.0,79.0,60.69,45.91
2016,12,16,10,15,0.0,92.5,5.2,15.5,92.5,71.25,54.65
2016,12,16,10,30,0.0,106.0,5.3,16.0,106.0,81.98,63.4
2016,12,16,10,45,0.0,130.5,5.4,17.0,130.5,101.82,79.49
2016,12,16,11,0,0.0,155.0,5.5,18.0,155.0,122.24,95.83
2016,12,16,11,15,1.5,166.0,5.55,18.5,167.0,132.78,104.15
2016,12,16,11,30,3.0,177.0,5.6,19.0,179.0,143.71,112.77
2016,12,16,11,45,12.0,199.5,5.7,19.5,207.0,170.59,134.47
2016,12,16,12,0,21.0,222.0,5.8,20.0,235.0,199.12,157.36
2016,12,16,12,15,18.0,218.5,5.85,20.0,229.5,195.38,154.24
2016,12,16,12,30,15.0,215.0,5.9,20.0,224.0,191.38,150.97
2016,12,16,12,45,22.0,224.0,5.95,20.5,237.0,207.8,164.16
2016,12,16,13,0,29.0,233.0,6.0,21.0,250.0,244.79,193.67
2016,12,16,13,15,79.0,247.5,6.0,21.0,292.5,311.32,248.41
2016,12,16,13,30,129.0,262.0,6.0,21.0,335.0,403.4,322.42
2016,12,16,13,45,484.0,175.5,6.0,21.5,433.0,697.63,558.19
2016,12,16,14,0,839.0,89.0,6.0,22.0,531.0,958.22,749.86
2016,12,16,14,15,826.5,87.0,5.9,21.5,503.5,955.18,748.37
2016,12,16,14,30,814.0,85.0,5.8,21.0,476.0,948.55,745.82
2016,12,16,14,45,802.5,80.5,5.7,21.0,443.5,936.26,737.83
2016,12,16,15,0,791.0,76.0,5.6,21.0,411.0,920.56,727.42
2016,12,16,15,15,765.5,73.0,5.35,20.5,371.5,889.62,706.32
2016,12,16,15,30,740.0,70.0,5.1,20.0,332.0,855.76,682.74
2016,12,16,15,45,700.5,66.0,4.85,20.0,288.0,804.37,644.22
2016,12,16,16,0,661.0,62.0,4.6,20.0,244.0,759.83,609.83
2016,12,16,16,15,604.0,55.5,4.25,19.0,198.5,686.54,553.94
2016,12,16,16,30,547.0,49.0,3.9,18.0,153.0,613.46,495.92
2016,12,16,16,45,446.0,40.5,3.6,17.5,109.0,499.75,402.05
2016,12,16,17,0,345.0,32.0,3.3,17.0,65.0,390.67,300.88
2016,12,16,17,15,172.5,16.0,3.4,16.5,32.5,197.96,6.15
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.0,16.0,3.25,15.5,35.0,12.99,0.0
2016,12,17,8,0,366.0,32.0,3.5,16.0,70.0,26.54,16.42
2016,12,17,8,15,457.5,41.0,3.6,16.5,114.0,33.94,23.84
2016,12,17,8,30,549.0,50.0,3.7,17.0,158.0,41.41,30.77
2016,12,17,8,45,604.5,56.0,3.8,17.5,203.5,77.05,42.43
2016,12,17,9,0,660.0,62.0,3.9,18.0,249.0,128.4,74.14
2016,12,17,9,15,697.5,66.5,4.15,18.5,292.0,182.0,116.06
2016,12,17,9,30,735.0,71.0,4.4,19.0,335.0,241.96,167.2
2016,12,17,9,45,759.0,75.0,4.7,20.0,374.0,299.06,217.64
2016,12,17,10,0,783.0,79.0,5.0,21.0,413.0,358.35,269.7
2016,12,17,10,15,521.5,145.0,5.05,21.5,375.0,351.96,272.92
2016,12,17,10,30,260.0,211.0,5.1,22.0,337.0,312.65,245.77
2016,12,17,10,45,556.5,148.0,5.15,22.5,437.0,439.12,346.14
2016,12,17,11,0,853.0,85.0,5.2,23.0,537.0,587.03,462.1
2016,12,17,11,15,862.0,86.0,5.1,23.0,557.0,639.11,503.26
2016,12,17,11,30,871.0,87.0,5.0,23.0,577.0,690.08,542.87
2016,12,17,11,45,875.0,88.5,4.95,23.5,589.5,736.66,577.37
2016,12,17,12,0,879.0,90.0,4.9,24.0,602.0,781.26,608.08
2016,12,17,12,15,881.5,90.0,4.8,24.0,606.5,812.55,629.62
2016,12,17,12,30,884.0,90.0,4.7,24.0,611.0,848.76,654.6
2016,12,17,12,45,889.0,88.0,4.6,24.5,608.5,882.2,676.08
2016,12,17,13,0,894.0,86.0,4.5,25.0,606.0,912.9,695.45
2016,12,17,13,15,890.5,85.0,4.4,25.0,594.0,934.07,709.9
2016,12,17,13,30,887.0,84.0,4.3,25.0,582.0,951.87,722.13
2016,12,17,13,45,884.5,81.5,4.2,25.0,563.0,965.34,731.52
2016,12,17,14,0,882.0,79.0,4.1,25.0,544.0,975.33,738.68
2016,12,17,14,15,870.5,77.5,3.85,24.5,516.5,986.07,747.02
2016,12,17,14,30,859.0,76.0,3.6,24.0,489.0,981.44,744.91
2016,12,17,14,45,795.0,79.0,3.35,24.0,440.5,926.68,707.11
2016,12,17,15,0,731.0,82.0,3.1,24.0,392.0,868.13,666.71
2016,12,17,15,15,696.0,82.0,2.65,23.5,354.5,839.55,646.77
2016,12,17,15,30,661.0,82.0,2.2,23.0,317.0,801.71,619.46
2016,12,17,15,45,631.5,74.5,1.8,22.5,275.5,757.06,586.89
2016,12,17,16,0,602.0,67.0,1.4,22.0,234.0,710.63,551.82
2016,12,17,16,15,547.5,60.0,1.3,21.0,191.0,640.08,501.4
2016,12,17,16,30,493.0,53.0,1.2,20.0,148.0,569.61,448.28
2016,12,17,16,45,415.0,42.0,1.2,19.5,106.0,474.45,372.87
2016,12,17,17,0,337.0,31.0,1.2,19.0,64.0,383.28,290.04
2016,12,17,17,15,168.5,15.5,1.15,18.5,32.0,194.66,19.55
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,15.0,17.5,6.7,-5.0,19.0,13.44,0.0
2016,12,18,8,0,30.0,35.0,6.7,-5.0,38.0,26.05,17.54
2016,12,18,8,15,47.5,55.0,6.7,-4.5,63.0,40.02,31.67
2016,12,18,8,30,65.0,75.0,6.7,-4.0,88.0,53.44,44.81
2016,12,18,8,45,76.5,94.5,6.75,-4.0,113.5,72.58,58.13
2016,12,18,9,0,88.0,114.0,6.8,-4.0,139.0,95.67,77.43
2016,12,18,9,15,93.5,133.0,6.75,-3.5,163.5,119.27,98.19
2016,12,18,9,30,99.0,152.0,6.7,-3.0,188.0,143.98,120.38
2016,12,18,9,45,104.5,168.5,6.7,-2.5,210.0,167.86,141.92
2016,12,18,10,0,110.0,185.0,6.7,-2.0,232.0,192.7,164.23
2016,12,18,10,15,105.0,200.0,6.65,-1.5,247.5,206.3,176.61
2016,12,18,10,30,100.0,215.0,6.6,-1.0,263.0,225.06,193.2
2016,12,18,10,45,170.5,226.0,6.6,-1.0,313.5,288.27,248.69
2016,12,18,11,0,241.0,237.0,6.6,-1.0,364.0,351.04,303.89
2016,12,18,11,15,217.0,249.0,6.6,-0.5,367.0,363.31,314.17
2016,12,18,11,30,193.0,261.0,6.6,0.0,370.0,373.23,322.11
2016,12,18,11,45,188.5,267.0,6.6,0.0,375.0,388.87,335.65
2016,12,18,12,0,184.0,273.0,6.6,0.0,380.0,403.9,348.54
2016,12,18,12,15,277.0,260.5,6.55,0.0,422.5,493.84,426.76
2016,12,18,12,30,370.0,248.0,6.5,0.0,465.0,573.2,495.45
2016,12,18,12,45,502.5,205.0,6.5,0.0,498.5,679.23,586.57
2016,12,18,13,0,635.0,162.0,6.5,0.0,532.0,780.85,672.64
2016,12,18,13,15,776.5,122.5,6.4,0.0,565.0,888.83,759.0
2016,12,18,13,30,918.0,83.0,6.3,0.0,598.0,979.14,829.83
2016,12,18,13,45,809.0,102.5,6.25,0.0,544.5,929.09,790.67
2016,12,18,14,0,700.0,122.0,6.2,0.0,491.0,868.26,743.42
2016,12,18,14,15,705.0,113.0,6.1,0.0,468.5,873.39,748.5
2016,12,18,14,30,710.0,104.0,6.0,0.0,446.0,875.32,750.84
2016,12,18,14,45,772.5,89.5,5.95,0.0,438.0,917.03,785.25
2016,12,18,15,0,835.0,75.0,5.9,0.0,430.0,963.08,822.74
2016,12,18,15,15,809.5,72.0,5.75,0.0,389.0,932.17,798.79
2016,12,18,15,30,784.0,69.0,5.6,0.0,348.0,898.18,772.48
2016,12,18,15,45,750.5,64.0,5.5,0.0,303.5,851.09,735.31
2016,12,18,16,0,717.0,59.0,5.4,0.0,259.0,801.77,695.16
2016,12,18,16,15,659.5,53.5,5.15,0.0,211.5,727.43,632.02
2016,12,18,16,30,602.0,48.0,4.9,0.0,164.0,663.08,574.46
2016,12,18,16,45,513.0,39.0,4.65,-0.5,118.5,557.92,480.47
2016,12,18,17,0,424.0,30.0,4.4,-1.0,73.0,457.0,378.56
2016,12,18,17,15,212.0,15.0,4.2,-1.0,36.5,230.52,46.84
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,3.9,-4.0,36.5,11.84,0.0
2016,12,19,8,0,436.0,29.0,4.0,-4.0,73.0,24.36,15.91
2016,12,19,8,15,529.0,36.5,4.0,-3.5,118.5,33.42,25.44
2016,12,19,8,30,622.0,44.0,4.0,-3.0,164.0,40.44,32.47
2016,12,19,8,45,676.5,49.5,4.0,-3.0,211.0,75.98,44.07
2016,12,19,9,0,731.0,55.0,4.0,-3.0,258.0,130.45,79.22
2016,12,19,9,15,766.5,58.5,4.0,-2.5,303.0,186.46,126.05
2016,12,19,9,30,802.0,62.0,4.0,-2.0,348.0,246.44,181.32
2016,12,19,9,45,643.5,100.0,4.0,-1.5,346.0,282.64,224.02
2016,12,19,10,0,485.0,138.0,4.0,-1.0,344.0,296.59,244.68
2016,12,19,10,15,437.5,161.5,3.95,-0.5,359.0,329.64,276.83
2016,12,19,10,30,390.0,185.0,3.9,0.0,374.0,348.59,295.44
2016,12,19,10,45,495.0,168.0,3.9,0.0,421.0,423.26,360.35
2016,12,19,11,0,600.0,151.0,3.9,0.0,468.0,504.35,429.99
2016,12,19,11,15,435.5,201.0,3.85,0.5,435.5,477.59,407.02
2016,12,19,11,30,271.0,251.0,3.8,1.0,403.0,428.63,364.58
2016,12,19,11,45,206.0,262.0,3.75,1.5,379.0,395.89,336.52
2016,12,19,12,0,141.0,273.0,3.7,2.0,355.0,371.13,314.29
2016,12,19,12,15,244.0,262.5,3.65,2.5,405.5,451.76,382.95
2016,12,19,12,30,347.0,252.0,3.6,3.0,456.0,557.81,469.99
2016,12,19,12,45,432.0,227.5,3.55,3.5,479.5,640.6,536.41
2016,12,19,13,0,517.0,203.0,3.5,4.0,503.0,709.43,591.22
2016,12,19,13,15,554.5,185.5,3.45,4.0,501.5,743.41,618.67
2016,12,19,13,30,592.0,168.0,3.4,4.0,500.0,776.05,644.7
2016,12,19,13,45,750.5,121.5,3.35,4.0,527.5,901.66,739.85
2016,12,19,14,0,909.0,75.0,3.3,4.0,555.0,995.55,808.49
2016,12,19,14,15,897.0,73.5,3.25,4.0,527.0,994.39,807.57
2016,12,19,14,30,885.0,72.0,3.2,4.0,499.0,989.55,805.06
2016,12,19,14,45,806.0,77.0,3.15,4.0,445.0,934.78,765.99
2016,12,19,15,0,727.0,82.0,3.1,4.0,391.0,864.08,714.88
2016,12,19,15,15,695.5,81.0,2.9,3.5,354.0,837.74,696.88
2016,12,19,15,30,664.0,80.0,2.7,3.0,317.0,802.25,671.1
2016,12,19,15,45,633.0,73.5,2.55,3.0,276.0,757.58,636.82
2016,12,19,16,0,602.0,67.0,2.4,3.0,235.0,711.19,600.15
2016,12,19,16,15,545.5,61.0,2.1,2.5,192.5,640.17,542.54
2016,12,19,16,30,489.0,55.0,1.8,2.0,150.0,569.08,482.45
2016,12,19,16,45,416.5,43.5,1.5,1.5,108.0,478.27,403.2
2016,12,19,17,0,344.0,32.0,1.2,1.0,66.0,390.99,317.87
2016,12,19,17,15,172.0,16.0,1.2,0.5,33.0,200.28,52.71
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
